Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,22,7,15,21.5,3.5,2.0,11.1,4.0,0.0,0.0
2018,1,22,7,30,43.0,7.0,2.0,11.4,8.0,5.97,0.0
2018,1,22,7,45,145.5,18.0,2.05,11.7,32.5,14.03,2.86
2018,1,22,8,0,248.0,29.0,2.1,12.0,57.0,23.2,14.25
2018,1,22,8,15,398.0,40.5,2.1,12.2,109.0,32.54,23.15
2018,1,22,8,30,548.0,52.0,2.1,12.4,161.0,62.1,35.28
2018,1,22,8,45,318.5,39.5,2.1,12.65,106.5,66.08,37.72
2018,1,22,9,0,89.0,27.0,2.1,12.9,52.0,38.92,23.97
2018,1,22,9,15,44.5,36.5,2.1,13.15,49.0,42.02,28.9
2018,1,22,9,30,0.0,46.0,2.1,13.4,46.0,38.03,27.14
2018,1,22,9,45,0.0,58.0,2.1,13.6,58.0,48.02,35.63
2018,1,22,10,0,0.0,70.0,2.1,13.8,70.0,58.04,44.06
2018,1,22,10,15,46.5,107.0,2.15,14.0,128.5,114.12,91.16
2018,1,22,10,30,93.0,144.0,2.2,14.2,187.0,182.27,147.92
2018,1,22,10,45,109.5,180.5,2.3,14.35,233.5,233.73,190.15
2018,1,22,11,0,126.0,217.0,2.4,14.5,280.0,288.32,234.33
2018,1,22,11,15,166.0,218.5,2.4,14.6,304.0,324.99,264.32
2018,1,22,11,30,206.0,220.0,2.4,14.7,328.0,364.76,296.71
2018,1,22,11,45,275.5,218.5,2.45,14.8,365.5,440.11,357.16
2018,1,22,12,0,345.0,217.0,2.5,14.9,403.0,506.72,410.01
2018,1,22,12,15,317.5,212.5,2.45,14.9,384.0,495.06,400.56
2018,1,22,12,30,290.0,208.0,2.4,14.9,365.0,480.34,389.1
2018,1,22,12,45,209.5,217.5,2.35,14.9,330.0,415.1,337.0
2018,1,22,13,0,129.0,227.0,2.3,14.9,295.0,363.09,294.3
2018,1,22,13,15,128.0,212.5,2.2,14.8,278.5,350.84,285.33
2018,1,22,13,30,127.0,198.0,2.1,14.7,262.0,337.72,275.48
2018,1,22,13,45,271.0,174.0,2.0,14.6,303.5,467.34,382.05
2018,1,22,14,0,415.0,150.0,1.9,14.5,345.0,600.58,486.82
2018,1,22,14,15,551.5,125.0,1.8,14.35,368.5,711.28,570.04
2018,1,22,14,30,688.0,100.0,1.7,14.2,392.0,811.31,641.92
2018,1,22,14,45,709.5,89.0,1.6,14.0,369.0,815.5,644.27
2018,1,22,15,0,731.0,78.0,1.5,13.8,346.0,815.85,644.8
2018,1,22,15,15,567.0,85.5,1.5,13.8,279.5,667.7,537.7
2018,1,22,15,30,403.0,93.0,1.5,13.8,213.0,514.78,423.11
2018,1,22,15,45,253.0,87.5,1.15,12.9,159.0,350.33,291.96
2018,1,22,16,0,103.0,82.0,0.8,12.0,105.0,198.27,164.54
2018,1,22,16,15,72.0,65.0,0.85,11.5,79.5,150.7,123.98
2018,1,22,16,30,41.0,48.0,0.9,11.0,54.0,90.38,71.53
2018,1,22,16,45,27.5,31.5,0.9,10.5,35.0,59.26,42.16
2018,1,22,17,0,14.0,15.0,0.9,10.0,16.0,24.06,0.0
2018,1,22,17,15,7.0,7.5,0.95,9.8,8.0,11.11,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,7,15,41.5,7.0,0.7,7.3,8.0,0.0,0.0
2018,1,23,7,30,83.0,14.0,0.7,7.5,16.0,11.95,0.0
2018,1,23,7,45,117.5,26.0,0.75,7.65,36.0,20.08,7.41
2018,1,23,8,0,152.0,38.0,0.8,7.8,56.0,28.98,19.69
2018,1,23,8,15,208.5,54.0,0.8,8.05,89.5,40.71,30.96
2018,1,23,8,30,265.0,70.0,0.8,8.3,123.0,63.37,43.52
2018,1,23,8,45,406.0,74.5,0.8,8.55,177.5,101.93,65.55
2018,1,23,9,0,547.0,79.0,0.8,8.8,232.0,160.3,107.77
2018,1,23,9,15,638.0,78.0,0.85,9.2,282.0,217.08,154.41
2018,1,23,9,30,729.0,77.0,0.9,9.6,332.0,284.06,211.61
2018,1,23,9,45,764.0,77.5,0.95,10.05,369.0,344.05,265.01
2018,1,23,10,0,799.0,78.0,1.0,10.5,406.0,405.44,318.6
2018,1,23,10,15,817.5,80.0,1.05,10.95,436.5,463.29,368.15
2018,1,23,10,30,836.0,82.0,1.1,11.4,467.0,521.51,416.38
2018,1,23,10,45,849.0,83.0,1.2,11.85,491.0,575.69,460.39
2018,1,23,11,0,862.0,84.0,1.3,12.3,515.0,629.05,502.53
2018,1,23,11,15,870.5,84.5,1.3,12.7,531.5,677.82,539.4
2018,1,23,11,30,879.0,85.0,1.3,13.1,548.0,724.83,573.94
2018,1,23,11,45,884.0,85.0,1.3,13.45,557.5,766.66,602.39
2018,1,23,12,0,889.0,85.0,1.3,13.8,567.0,805.97,628.63
2018,1,23,12,15,891.0,84.5,1.15,14.0,568.5,831.83,643.6
2018,1,23,12,30,893.0,84.0,1.0,14.2,570.0,861.71,661.08
2018,1,23,12,45,892.0,83.5,0.9,14.4,564.0,885.82,675.01
2018,1,23,13,0,891.0,83.0,0.8,14.6,558.0,915.84,692.75
2018,1,23,13,15,886.0,81.5,0.7,14.7,543.5,928.53,698.94
2018,1,23,13,30,881.0,80.0,0.6,14.8,529.0,937.45,702.89
2018,1,23,13,45,858.5,80.0,0.5,14.85,503.0,928.17,695.16
2018,1,23,14,0,836.0,80.0,0.4,14.9,477.0,914.9,685.25
2018,1,23,14,15,790.5,82.5,0.4,14.85,440.5,879.3,663.12
2018,1,23,14,30,745.0,85.0,0.4,14.8,404.0,840.01,638.61
2018,1,23,14,45,762.0,77.5,0.4,14.7,381.0,844.13,643.36
2018,1,23,15,0,779.0,70.0,0.4,14.6,358.0,844.54,644.82
2018,1,23,15,15,743.5,66.0,0.4,14.6,317.0,797.61,613.6
2018,1,23,15,30,708.0,62.0,0.4,14.6,276.0,748.58,580.65
2018,1,23,15,45,548.0,66.0,0.35,14.1,217.0,607.31,480.33
2018,1,23,16,0,388.0,70.0,0.3,13.6,158.0,457.96,369.53
2018,1,23,16,15,383.0,56.5,0.3,13.3,127.5,430.63,347.84
2018,1,23,16,30,378.0,43.0,0.3,13.0,97.0,398.53,318.5
2018,1,23,16,45,288.0,32.0,0.3,12.7,64.5,304.82,232.88
2018,1,23,17,0,198.0,21.0,0.3,12.4,32.0,199.05,27.97
2018,1,23,17,15,99.0,10.5,0.35,12.2,16.0,75.69,0.0
2018,1,23,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,2.5,1.35,7.2,2.5,0.0,0.0
2018,1,24,7,30,0.0,5.0,1.4,7.7,5.0,4.27,0.0
2018,1,24,7,45,0.0,12.5,1.45,8.25,12.5,10.29,1.32
2018,1,24,8,0,0.0,20.0,1.5,8.8,20.0,16.48,8.75
2018,1,24,8,15,0.0,28.5,1.7,9.2,28.5,23.52,15.45
2018,1,24,8,30,0.0,37.0,1.9,9.6,37.0,30.56,20.89
2018,1,24,8,45,4.5,62.5,2.05,10.05,64.0,51.75,39.17
2018,1,24,9,0,9.0,88.0,2.2,10.5,91.0,73.46,57.69
2018,1,24,9,15,30.5,113.5,2.3,10.8,124.0,101.49,80.84
2018,1,24,9,30,52.0,139.0,2.4,11.1,157.0,132.4,106.51
2018,1,24,9,45,86.0,154.5,2.5,11.4,188.5,162.31,131.19
2018,1,24,10,0,120.0,170.0,2.6,11.7,220.0,201.98,164.26
2018,1,24,10,15,181.5,179.0,2.75,12.1,260.5,247.82,202.29
2018,1,24,10,30,243.0,188.0,2.9,12.5,301.0,308.42,252.38
2018,1,24,10,45,212.5,205.5,3.1,12.85,308.0,315.5,258.49
2018,1,24,11,0,182.0,223.0,3.3,13.2,315.0,327.89,268.45
2018,1,24,11,15,172.0,232.0,3.5,13.45,321.0,342.28,280.1
2018,1,24,11,30,162.0,241.0,3.7,13.7,327.0,355.62,290.69
2018,1,24,11,45,122.5,239.5,3.85,13.95,305.0,334.79,273.2
2018,1,24,12,0,83.0,238.0,4.0,14.2,283.0,295.61,240.83
2018,1,24,12,15,58.0,228.0,4.1,14.2,259.5,269.42,219.26
2018,1,24,12,30,33.0,218.0,4.2,14.2,236.0,241.27,195.82
2018,1,24,12,45,29.0,211.5,4.3,14.2,227.0,233.67,189.73
2018,1,24,13,0,25.0,205.0,4.4,14.2,218.0,209.15,169.76
2018,1,24,13,15,14.5,176.5,4.4,14.05,184.0,171.75,138.91
2018,1,24,13,30,4.0,148.0,4.4,13.9,150.0,134.28,107.66
2018,1,24,13,45,2.0,132.0,4.4,13.7,133.0,117.28,93.64
2018,1,24,14,0,0.0,116.0,4.4,13.5,116.0,100.29,79.51
2018,1,24,14,15,0.0,93.0,4.3,13.3,93.0,78.5,61.31
2018,1,24,14,30,0.0,70.0,4.2,13.1,70.0,58.04,44.09
2018,1,24,14,45,8.5,70.5,4.05,12.85,73.5,66.44,51.83
2018,1,24,15,0,17.0,71.0,3.9,12.6,77.0,81.32,65.1
2018,1,24,15,15,80.0,79.5,3.9,12.6,104.5,164.46,138.59
2018,1,24,15,30,143.0,88.0,3.9,12.6,132.0,252.32,214.35
2018,1,24,15,45,226.0,83.5,3.65,12.25,141.0,320.19,272.93
2018,1,24,16,0,309.0,79.0,3.4,11.9,150.0,404.21,342.11
2018,1,24,16,15,268.5,65.0,3.4,11.7,117.5,345.99,291.27
2018,1,24,16,30,228.0,51.0,3.4,11.5,85.0,289.46,240.53
2018,1,24,16,45,167.0,36.5,3.35,11.25,56.5,219.27,173.31
2018,1,24,17,0,106.0,22.0,3.3,11.0,28.0,136.01,38.28
2018,1,24,17,15,53.0,11.0,3.35,10.65,14.0,45.2,0.0
2018,1,24,17,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.15,7.45,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.2,7.9,16.0,11.95,0.0
2018,1,25,7,45,139.0,30.0,1.25,8.35,45.0,23.16,10.66
2018,1,25,8,0,230.0,46.0,1.3,8.8,74.0,35.22,25.15
2018,1,25,8,15,190.5,55.0,1.45,9.05,84.5,42.26,32.24
2018,1,25,8,30,151.0,64.0,1.6,9.3,95.0,54.94,38.77
2018,1,25,8,45,144.5,81.0,1.8,9.55,116.0,80.08,57.77
2018,1,25,9,0,138.0,98.0,2.0,9.8,137.0,103.84,78.09
2018,1,25,9,15,277.5,105.5,2.1,10.05,199.0,153.9,115.87
2018,1,25,9,30,417.0,113.0,2.2,10.3,261.0,223.76,172.38
2018,1,25,9,45,612.5,94.0,2.3,10.55,336.0,306.14,239.62
2018,1,25,10,0,808.0,75.0,2.4,10.8,411.0,405.64,322.12
2018,1,25,10,15,717.0,98.5,2.5,11.05,412.5,435.4,351.29
2018,1,25,10,30,626.0,122.0,2.6,11.3,414.0,454.56,370.15
2018,1,25,10,45,388.5,161.5,2.7,11.55,345.5,390.76,320.7
2018,1,25,11,0,151.0,201.0,2.8,11.8,277.0,286.6,235.43
2018,1,25,11,15,111.5,191.5,2.85,11.95,248.5,260.75,214.4
2018,1,25,11,30,72.0,182.0,2.9,12.1,220.0,218.54,179.25
2018,1,25,11,45,219.5,172.5,2.95,12.25,292.0,348.67,288.74
2018,1,25,12,0,367.0,163.0,3.0,12.4,364.0,481.78,397.17
2018,1,25,12,15,481.5,161.5,3.05,12.4,426.0,589.65,482.88
2018,1,25,12,30,596.0,160.0,3.1,12.4,488.0,710.73,576.47
2018,1,25,12,45,676.0,138.5,3.15,12.45,507.0,777.36,626.27
2018,1,25,13,0,756.0,117.0,3.2,12.5,526.0,843.01,674.56
2018,1,25,13,15,567.0,156.5,3.2,12.45,459.0,724.43,586.75
2018,1,25,13,30,378.0,196.0,3.2,12.4,392.0,586.99,480.23
2018,1,25,13,45,263.0,179.5,3.25,12.35,313.0,466.7,385.72
2018,1,25,14,0,148.0,163.0,3.3,12.3,234.0,322.53,268.58
2018,1,25,14,15,74.0,114.0,3.2,12.15,149.5,195.59,162.9
2018,1,25,14,30,0.0,65.0,3.1,12.0,65.0,53.87,40.63
2018,1,25,14,45,52.5,76.0,3.0,11.85,96.0,132.68,110.51
2018,1,25,15,0,105.0,87.0,2.9,11.7,127.0,196.04,166.22
2018,1,25,15,15,201.0,97.0,2.9,11.7,163.0,316.81,269.77
2018,1,25,15,30,297.0,107.0,2.9,11.7,199.0,418.68,354.87
2018,1,25,15,45,341.0,85.5,2.3,11.0,176.5,445.7,376.52
2018,1,25,16,0,385.0,64.0,1.7,10.3,154.0,446.67,375.52
2018,1,25,16,15,396.5,57.0,1.6,9.85,133.0,443.97,370.91
2018,1,25,16,30,408.0,50.0,1.5,9.4,112.0,430.43,355.12
2018,1,25,16,45,292.0,39.5,1.4,8.95,76.0,318.63,254.29
2018,1,25,17,0,176.0,29.0,1.3,8.5,40.0,200.52,82.31
2018,1,25,17,15,91.0,15.5,1.25,8.4,21.0,74.85,0.0
2018,1,25,17,30,6.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.2,8.25,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.0,0.85,6.5,11.5,0.0,0.0
2018,1,26,7,30,150.0,18.0,0.9,7.0,23.0,15.36,0.0
2018,1,26,7,45,291.5,28.5,0.95,7.5,57.5,23.87,11.8
2018,1,26,8,0,433.0,39.0,1.0,8.0,92.0,32.34,22.81
2018,1,26,8,15,519.5,45.0,1.1,8.35,134.5,36.7,27.41
2018,1,26,8,30,606.0,51.0,1.2,8.7,177.0,61.05,34.72
2018,1,26,8,45,660.0,55.0,1.25,9.05,220.5,114.05,65.34
2018,1,26,9,0,714.0,59.0,1.3,9.4,264.0,170.36,108.68
2018,1,26,9,15,749.5,62.0,1.35,9.75,305.0,227.87,158.98
2018,1,26,9,30,785.0,65.0,1.4,10.1,346.0,288.98,214.14
2018,1,26,9,45,810.5,67.0,1.4,10.45,382.5,348.97,268.52
2018,1,26,10,0,836.0,69.0,1.4,10.8,419.0,410.7,323.13
2018,1,26,10,15,853.0,70.0,1.4,11.1,449.5,468.95,373.54
2018,1,26,10,30,870.0,71.0,1.4,11.4,480.0,525.21,420.77
2018,1,26,10,45,882.0,71.5,1.4,11.65,504.0,579.27,464.81
2018,1,26,11,0,894.0,72.0,1.4,11.9,528.0,632.32,506.64
2018,1,26,11,15,867.5,81.0,1.4,12.1,535.0,672.79,537.51
2018,1,26,11,30,841.0,90.0,1.4,12.3,542.0,704.81,561.43
2018,1,26,11,45,846.5,90.5,1.4,12.45,552.0,746.45,590.96
2018,1,26,12,0,852.0,91.0,1.4,12.6,562.0,785.73,618.01
2018,1,26,12,15,867.0,87.0,1.4,12.65,567.0,824.95,645.03
2018,1,26,12,30,882.0,83.0,1.4,12.7,572.0,853.47,664.42
2018,1,26,12,45,776.0,107.0,1.45,12.75,534.0,823.69,643.89
2018,1,26,13,0,670.0,131.0,1.5,12.8,496.0,783.25,616.36
2018,1,26,13,15,615.5,137.0,1.45,12.7,465.5,756.36,597.7
2018,1,26,13,30,561.0,143.0,1.4,12.6,435.0,724.73,575.44
2018,1,26,13,45,613.5,127.5,1.4,12.45,435.5,765.61,606.34
2018,1,26,14,0,666.0,112.0,1.4,12.3,436.0,803.68,634.28
2018,1,26,14,15,617.5,118.0,1.35,12.1,405.0,769.11,609.95
2018,1,26,14,30,569.0,124.0,1.3,11.9,374.0,730.94,583.64
2018,1,26,14,45,592.0,109.0,1.25,11.7,351.5,733.87,587.14
2018,1,26,15,0,615.0,94.0,1.2,11.5,329.0,733.06,587.39
2018,1,26,15,15,482.5,101.5,1.2,11.5,274.0,605.06,493.11
2018,1,26,15,30,350.0,109.0,1.2,11.5,219.0,490.32,405.32
2018,1,26,15,45,260.5,100.0,1.0,10.75,175.5,375.57,314.19
2018,1,26,16,0,171.0,91.0,0.8,10.0,132.0,285.74,239.51
2018,1,26,16,15,144.0,74.0,0.85,9.55,103.5,239.12,200.3
2018,1,26,16,30,117.0,57.0,0.9,9.1,75.0,193.35,160.08
2018,1,26,16,45,89.5,41.0,0.95,8.65,52.0,150.37,119.59
2018,1,26,17,0,62.0,25.0,1.0,8.2,29.0,98.64,46.84
2018,1,26,17,15,41.0,14.0,1.05,8.0,15.5,39.77,0.0
2018,1,26,17,30,20.0,3.0,1.1,7.8,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.1,7.55,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,7,15,39.0,7.5,0.8,6.35,9.0,0.0,0.0
2018,1,27,7,30,78.0,15.0,0.8,6.9,18.0,12.8,0.0
2018,1,27,7,45,125.5,29.5,0.85,7.4,42.0,22.72,11.47
2018,1,27,8,0,173.0,44.0,0.9,7.9,66.0,34.06,24.4
2018,1,27,8,15,234.0,58.0,1.0,8.5,100.0,43.66,33.66
2018,1,27,8,30,295.0,72.0,1.1,9.1,134.0,64.64,44.37
2018,1,27,8,45,466.5,68.5,1.15,9.65,192.0,103.66,64.47
2018,1,27,9,0,638.0,65.0,1.2,10.2,250.0,160.82,103.7
2018,1,27,9,15,670.5,69.5,1.4,10.85,289.0,214.94,150.73
2018,1,27,9,30,703.0,74.0,1.6,11.5,328.0,272.43,202.29
2018,1,27,9,45,771.0,68.5,1.8,12.1,372.5,336.75,258.74
2018,1,27,10,0,839.0,63.0,2.0,12.7,417.0,405.26,318.21
2018,1,27,10,15,853.5,64.5,2.1,13.0,447.0,462.25,368.2
2018,1,27,10,30,868.0,66.0,2.2,13.3,477.0,519.08,416.61
2018,1,27,10,45,878.0,67.0,2.3,13.6,500.5,572.42,460.91
2018,1,27,11,0,888.0,68.0,2.4,13.9,524.0,624.59,503.06
2018,1,27,11,15,894.0,69.0,2.55,14.1,540.5,672.71,541.52
2018,1,27,11,30,900.0,70.0,2.7,14.3,557.0,718.82,576.93
2018,1,27,11,45,903.0,70.5,2.8,14.5,566.0,759.9,606.61
2018,1,27,12,0,906.0,71.0,2.9,14.7,575.0,798.3,634.21
2018,1,27,12,15,903.0,72.0,2.95,14.85,575.5,829.58,656.38
2018,1,27,12,30,900.0,73.0,3.0,15.0,576.0,857.5,676.19
2018,1,27,12,45,813.5,96.0,3.05,15.1,547.0,844.62,666.94
2018,1,27,13,0,727.0,119.0,3.1,15.2,518.0,820.96,650.35
2018,1,27,13,15,655.5,136.0,3.1,15.2,489.0,792.5,630.3
2018,1,27,13,30,584.0,153.0,3.1,15.2,460.0,757.52,605.43
2018,1,27,13,45,679.5,121.0,3.1,15.25,464.5,820.85,652.73
2018,1,27,14,0,775.0,89.0,3.1,15.3,469.0,872.99,690.72
2018,1,27,14,15,798.0,80.0,3.05,15.2,452.0,887.81,701.93
2018,1,27,14,30,821.0,71.0,3.0,15.1,435.0,898.78,710.77
2018,1,27,14,45,812.5,67.0,2.95,14.95,404.0,882.83,700.52
2018,1,27,15,0,804.0,63.0,2.9,14.8,373.0,863.54,687.97
2018,1,27,15,15,776.5,60.0,2.9,14.8,334.0,824.93,661.05
2018,1,27,15,30,749.0,57.0,2.9,14.8,295.0,783.94,631.78
2018,1,27,15,45,678.0,56.0,2.25,13.8,248.5,705.08,571.43
2018,1,27,16,0,607.0,55.0,1.6,12.8,202.0,634.0,514.95
2018,1,27,16,15,524.0,49.5,1.55,12.05,158.0,541.81,443.34
2018,1,27,16,30,441.0,44.0,1.5,11.3,114.0,452.58,370.5
2018,1,27,16,45,346.5,35.0,1.45,10.55,79.0,354.43,284.53
2018,1,27,17,0,252.0,26.0,1.4,9.8,44.0,251.81,143.47
2018,1,27,17,15,137.5,14.5,1.4,9.65,23.0,105.9,0.0
2018,1,27,17,30,23.0,3.0,1.4,9.5,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,9.35,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,28,7,15,95.0,9.5,1.9,6.9,13.0,8.11,0.0
2018,1,28,7,30,190.0,19.0,1.9,7.2,26.0,16.22,0.0
2018,1,28,7,45,334.5,28.5,1.9,7.5,62.5,23.82,12.71
2018,1,28,8,0,479.0,38.0,1.9,7.8,99.0,31.48,22.17
2018,1,28,8,15,558.5,44.0,1.9,8.2,142.5,35.92,26.76
2018,1,28,8,30,638.0,50.0,1.9,8.6,186.0,63.54,36.69
2018,1,28,8,45,688.0,54.0,1.9,9.0,230.0,115.0,65.17
2018,1,28,9,0,738.0,58.0,1.9,9.4,274.0,172.51,109.57
2018,1,28,9,15,775.0,60.5,2.0,10.1,316.0,231.48,161.09
2018,1,28,9,30,812.0,63.0,2.1,10.8,358.0,294.19,217.69
2018,1,28,9,45,840.0,63.5,2.2,11.5,395.5,355.28,273.19
2018,1,28,10,0,868.0,64.0,2.3,12.2,433.0,417.84,328.78
2018,1,28,10,15,884.0,65.5,2.3,12.8,464.5,477.26,380.31
2018,1,28,10,30,900.0,67.0,2.3,13.4,496.0,536.62,429.97
2018,1,28,10,45,910.5,68.0,2.35,13.95,520.5,592.02,475.15
2018,1,28,11,0,921.0,69.0,2.4,14.5,545.0,646.23,517.97
2018,1,28,11,15,928.0,70.0,2.45,14.9,562.5,696.67,556.99
2018,1,28,11,30,935.0,71.0,2.5,15.3,580.0,745.1,592.63
2018,1,28,11,45,938.5,71.5,2.55,15.7,589.5,788.09,622.48
2018,1,28,12,0,942.0,72.0,2.6,16.1,599.0,828.33,650.12
2018,1,28,12,15,942.5,72.0,2.6,16.3,600.5,862.59,673.48
2018,1,28,12,30,943.0,72.0,2.6,16.5,602.0,893.55,694.46
2018,1,28,12,45,940.5,71.5,2.65,16.7,595.5,917.84,711.23
2018,1,28,13,0,938.0,71.0,2.7,16.9,589.0,938.44,725.56
2018,1,28,13,15,933.0,70.5,2.7,16.9,575.0,953.0,735.98
2018,1,28,13,30,928.0,70.0,2.7,16.9,561.0,963.69,743.93
2018,1,28,13,45,920.0,69.5,2.65,16.95,540.0,967.69,746.86
2018,1,28,14,0,912.0,69.0,2.6,17.0,519.0,967.83,747.34
2018,1,28,14,15,899.5,67.5,2.55,16.8,490.5,958.52,742.16
2018,1,28,14,30,887.0,66.0,2.5,16.6,462.0,945.5,734.58
2018,1,28,14,45,867.5,64.5,2.45,16.45,427.5,922.34,719.8
2018,1,28,15,0,848.0,63.0,2.4,16.3,393.0,906.02,709.78
2018,1,28,15,15,817.0,60.5,2.4,16.3,352.0,864.26,681.43
2018,1,28,15,30,786.0,58.0,2.4,16.3,311.0,820.04,650.75
2018,1,28,15,45,673.0,55.0,1.85,14.95,250.0,700.52,562.53
2018,1,28,16,0,560.0,52.0,1.3,13.6,189.0,590.07,478.34
2018,1,28,16,15,469.5,45.5,1.25,12.9,144.5,491.49,402.19
2018,1,28,16,30,379.0,39.0,1.2,12.2,100.0,397.01,325.44
2018,1,28,16,45,304.5,31.0,1.2,11.5,70.0,317.96,256.03
2018,1,28,17,0,230.0,23.0,1.2,10.8,40.0,236.36,146.44
2018,1,28,17,15,127.0,13.0,1.2,10.6,21.0,97.66,0.0
2018,1,28,17,30,24.0,3.0,1.2,10.4,2.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.2,10.2,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,29,7,15,3.0,3.5,2.3,8.15,3.5,2.99,0.0
2018,1,29,7,30,6.0,7.0,2.3,8.4,7.0,5.97,0.0
2018,1,29,7,45,3.0,14.5,2.3,8.65,14.5,11.94,3.73
2018,1,29,8,0,0.0,22.0,2.3,8.9,22.0,18.13,10.36
2018,1,29,8,15,0.0,30.5,2.3,9.4,30.5,25.17,17.01
2018,1,29,8,30,0.0,39.0,2.3,9.9,39.0,32.22,22.35
2018,1,29,8,45,0.0,58.0,2.3,10.35,58.0,47.88,36.02
2018,1,29,9,0,0.0,77.0,2.3,10.8,77.0,63.32,49.34
2018,1,29,9,15,5.0,98.0,2.3,11.4,100.0,81.81,64.85
2018,1,29,9,30,10.0,119.0,2.3,12.0,123.0,101.32,81.08
2018,1,29,9,45,6.0,123.5,2.25,12.65,126.0,104.89,83.9
2018,1,29,10,0,2.0,128.0,2.2,13.3,129.0,107.89,86.14
2018,1,29,10,15,16.5,157.5,2.2,13.9,165.5,140.6,113.02
2018,1,29,10,30,31.0,187.0,2.2,14.5,202.0,182.27,146.98
2018,1,29,10,45,74.5,210.0,2.25,15.1,248.0,232.06,187.42
2018,1,29,11,0,118.0,233.0,2.3,15.7,294.0,297.28,239.71
2018,1,29,11,15,95.0,225.5,2.25,16.05,275.5,272.01,218.93
2018,1,29,11,30,72.0,218.0,2.2,16.4,257.0,254.28,204.23
2018,1,29,11,45,70.0,220.0,2.15,16.75,258.5,259.7,208.32
2018,1,29,12,0,68.0,222.0,2.1,17.1,260.0,264.85,212.1
2018,1,29,12,15,103.0,237.0,2.05,16.95,295.0,314.24,252.18
2018,1,29,12,30,138.0,252.0,2.0,16.8,330.0,383.41,306.86
2018,1,29,12,45,80.5,219.5,1.9,16.65,265.0,285.85,229.24
2018,1,29,13,0,23.0,187.0,1.8,16.5,200.0,187.6,149.56
2018,1,29,13,15,35.5,183.0,1.65,16.2,202.5,211.39,169.76
2018,1,29,13,30,48.0,179.0,1.5,15.9,205.0,221.15,178.34
2018,1,29,13,45,59.0,188.5,1.35,15.6,219.0,245.65,198.64
2018,1,29,14,0,70.0,198.0,1.2,15.3,233.0,271.51,219.82
2018,1,29,14,15,193.0,186.5,1.35,15.25,275.5,398.37,324.51
2018,1,29,14,30,316.0,175.0,1.5,15.2,318.0,525.59,425.81
2018,1,29,14,45,218.0,169.0,1.65,15.2,264.0,427.67,348.48
2018,1,29,15,0,120.0,163.0,1.8,15.2,210.0,310.71,254.94
2018,1,29,15,15,121.0,146.0,1.8,15.2,189.5,292.23,241.25
2018,1,29,15,30,122.0,129.0,1.8,15.2,169.0,273.07,226.27
2018,1,29,15,45,108.0,114.0,1.5,14.3,145.5,243.11,201.92
2018,1,29,16,0,94.0,99.0,1.2,13.4,122.0,213.61,177.34
2018,1,29,16,15,73.5,80.0,1.15,12.8,96.0,172.3,142.17
2018,1,29,16,30,53.0,61.0,1.1,12.2,70.0,117.1,94.76
2018,1,29,16,45,61.0,44.0,1.1,11.55,51.0,116.22,91.99
2018,1,29,17,0,69.0,27.0,1.1,10.9,32.0,108.96,69.66
2018,1,29,17,15,49.0,16.0,1.1,10.6,18.0,47.13,0.0
2018,1,29,17,30,29.0,5.0,1.1,10.3,4.0,0.0,0.0
2018,1,29,17,45,14.5,2.5,1.1,10.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,7,15,72.0,9.0,1.15,8.55,12.0,7.68,0.0
2018,1,30,7,30,144.0,18.0,1.3,9.2,24.0,14.07,0.0
2018,1,30,7,45,274.5,28.5,1.5,9.8,58.5,23.51,13.08
2018,1,30,8,0,405.0,39.0,1.7,10.4,93.0,31.92,22.42
2018,1,30,8,15,368.5,55.0,1.65,10.9,118.5,42.06,31.99
2018,1,30,8,30,332.0,71.0,1.6,11.4,144.0,64.34,43.3
2018,1,30,8,45,322.5,89.5,1.6,11.85,172.5,103.24,69.68
2018,1,30,9,0,313.0,108.0,1.6,12.3,201.0,139.8,99.8
2018,1,30,9,15,328.5,122.0,1.65,12.95,232.0,177.78,132.2
2018,1,30,9,30,344.0,136.0,1.7,13.6,263.0,217.69,166.9
2018,1,30,9,45,381.5,144.5,1.7,14.25,298.5,267.17,208.74
2018,1,30,10,0,419.0,153.0,1.7,14.9,334.0,316.83,250.28
2018,1,30,10,15,463.0,155.5,1.7,15.4,368.5,367.76,292.32
2018,1,30,10,30,507.0,158.0,1.7,15.9,403.0,422.57,336.61
2018,1,30,10,45,572.5,147.5,1.7,16.35,437.0,480.36,382.59
2018,1,30,11,0,638.0,137.0,1.7,16.8,471.0,549.19,435.82
2018,1,30,11,15,770.5,106.0,1.65,17.15,522.5,636.95,502.59
2018,1,30,11,30,903.0,75.0,1.6,17.5,574.0,728.31,569.46
2018,1,30,11,45,872.5,85.5,1.6,17.85,574.0,762.46,591.61
2018,1,30,12,0,842.0,96.0,1.6,18.2,574.0,786.19,606.85
2018,1,30,12,15,853.0,93.0,1.55,18.5,578.5,823.52,631.18
2018,1,30,12,30,864.0,90.0,1.5,18.8,583.0,858.31,653.33
2018,1,30,12,45,851.0,91.5,1.45,19.05,572.5,874.74,663.0
2018,1,30,13,0,838.0,93.0,1.4,19.3,562.0,887.24,670.27
2018,1,30,13,15,879.5,82.0,1.4,19.35,564.0,920.66,692.86
2018,1,30,13,30,921.0,71.0,1.4,19.4,566.0,960.89,719.66
2018,1,30,13,45,906.5,71.0,1.4,19.45,542.5,959.43,718.89
2018,1,30,14,0,892.0,71.0,1.4,19.5,519.0,954.03,716.2
2018,1,30,14,15,873.5,70.5,1.45,19.35,489.0,940.36,709.48
2018,1,30,14,30,855.0,70.0,1.5,19.2,459.0,933.6,707.5
2018,1,30,14,45,850.5,66.0,1.5,19.0,428.5,921.29,701.14
2018,1,30,15,0,846.0,62.0,1.5,18.8,398.0,905.41,692.34
2018,1,30,15,15,819.5,60.0,1.5,18.8,358.5,868.49,668.4
2018,1,30,15,30,793.0,58.0,1.5,18.8,319.0,828.97,642.22
2018,1,30,15,45,725.5,57.0,1.25,17.4,271.0,751.99,588.89
2018,1,30,16,0,658.0,56.0,1.0,16.0,223.0,682.07,538.75
2018,1,30,16,15,502.5,54.5,1.0,15.3,167.5,532.88,428.21
2018,1,30,16,30,347.0,53.0,1.0,14.6,112.0,386.56,314.15
2018,1,30,16,45,352.0,40.0,1.05,13.95,84.0,365.46,292.36
2018,1,30,17,0,357.0,27.0,1.1,13.3,56.0,337.71,231.22
2018,1,30,17,15,207.5,17.0,1.1,13.15,31.0,156.56,0.0
2018,1,30,17,30,58.0,7.0,1.1,13.0,6.0,0.0,0.0
2018,1,30,17,45,29.0,3.5,1.05,12.85,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,7,15,118.5,9.5,1.2,8.55,15.0,8.11,0.0
2018,1,31,7,30,237.0,19.0,1.3,9.3,30.0,15.99,0.0
2018,1,31,7,45,386.0,27.0,1.35,10.1,69.0,22.39,12.47
2018,1,31,8,0,535.0,35.0,1.4,10.9,108.0,31.5,22.06
2018,1,31,8,15,610.0,40.5,1.35,11.3,153.0,36.03,26.61
2018,1,31,8,30,685.0,46.0,1.3,11.7,198.0,60.34,33.15
2018,1,31,8,45,732.0,50.0,1.2,12.15,243.5,114.64,62.36
2018,1,31,9,0,779.0,54.0,1.1,12.6,289.0,174.55,107.85
2018,1,31,9,15,809.0,56.5,1.1,13.15,330.5,234.63,159.77
2018,1,31,9,30,839.0,59.0,1.1,13.7,372.0,297.58,215.83
2018,1,31,9,45,803.5,71.0,1.15,14.25,395.0,349.96,264.76
2018,1,31,10,0,768.0,83.0,1.2,14.8,418.0,397.13,307.7
2018,1,31,10,15,710.0,102.5,1.35,15.2,429.0,435.9,342.81
2018,1,31,10,30,652.0,122.0,1.5,15.6,440.0,467.93,370.89
2018,1,31,10,45,780.5,96.5,1.65,15.95,495.5,552.3,438.18
2018,1,31,11,0,909.0,71.0,1.8,16.3,551.0,642.43,508.39
2018,1,31,11,15,922.5,71.0,1.85,16.55,571.0,695.82,548.87
2018,1,31,11,30,936.0,71.0,1.9,16.8,591.0,747.76,586.62
2018,1,31,11,45,938.5,71.0,1.95,17.05,600.0,789.74,615.48
2018,1,31,12,0,941.0,71.0,2.0,17.3,609.0,828.86,642.2
2018,1,31,12,15,938.5,72.0,2.1,17.5,610.0,862.05,665.26
2018,1,31,12,30,936.0,73.0,2.2,17.7,611.0,891.78,685.99
2018,1,31,12,45,903.0,81.0,2.25,17.95,595.5,899.7,691.15
2018,1,31,13,0,870.0,89.0,2.3,18.2,580.0,912.23,699.86
2018,1,31,13,15,785.0,106.5,2.35,18.25,541.5,874.14,674.2
2018,1,31,13,30,700.0,124.0,2.4,18.3,503.0,836.56,649.18
2018,1,31,13,45,706.0,116.0,2.45,18.4,485.5,843.45,655.3
2018,1,31,14,0,712.0,108.0,2.5,18.5,468.0,847.05,658.83
2018,1,31,14,15,730.0,96.5,2.4,18.4,448.0,854.19,664.34
2018,1,31,14,30,748.0,85.0,2.3,18.3,428.0,852.1,663.39
2018,1,31,14,45,755.5,76.0,2.2,18.15,400.5,845.66,659.62
2018,1,31,15,0,763.0,67.0,2.1,18.0,373.0,835.47,653.2
2018,1,31,15,15,734.0,65.0,2.1,18.0,335.5,797.25,627.2
2018,1,31,15,30,705.0,63.0,2.1,18.0,298.0,756.74,599.16
2018,1,31,15,45,623.0,64.0,1.6,16.7,251.0,677.89,541.01
2018,1,31,16,0,541.0,65.0,1.1,15.4,204.0,594.16,477.3
2018,1,31,16,15,444.5,59.5,1.15,14.75,159.0,491.37,399.6
2018,1,31,16,30,348.0,54.0,1.2,14.1,114.0,388.96,318.16
2018,1,31,16,45,292.0,42.5,1.2,13.4,82.5,321.55,259.53
2018,1,31,17,0,236.0,31.0,1.2,12.7,51.0,257.91,183.73
2018,1,31,17,15,135.0,18.0,1.2,12.55,28.0,107.98,0.0
2018,1,31,17,30,34.0,5.0,1.2,12.4,5.0,4.27,0.0
2018,1,31,17,45,17.0,2.5,1.25,12.25,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,7,15,48.0,9.0,1.1,10.05,11.5,7.68,0.0
2018,2,1,7,30,96.0,18.0,1.2,10.7,23.0,14.0,0.0
2018,2,1,7,45,149.5,33.5,1.3,11.3,50.0,25.74,15.37
2018,2,1,8,0,203.0,49.0,1.4,11.9,77.0,37.19,27.0
2018,2,1,8,15,246.5,63.5,1.4,12.4,110.0,47.58,36.74
2018,2,1,8,30,290.0,78.0,1.4,12.9,143.0,67.73,46.89
