Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,45,324.0,91.5,1.35,13.4,178.5,104.49,70.28
2018,2,1,9,0,358.0,105.0,1.3,13.9,214.0,145.7,102.04
2018,2,1,9,15,403.5,114.0,1.35,14.5,253.0,190.06,138.44
2018,2,1,9,30,449.0,123.0,1.4,15.1,292.0,239.79,180.45
2018,2,1,9,45,461.5,134.0,1.45,15.75,322.5,285.12,219.83
2018,2,1,10,0,474.0,145.0,1.5,16.4,353.0,331.53,259.3
2018,2,1,10,15,579.5,130.5,1.6,16.85,402.5,402.62,316.86
2018,2,1,10,30,685.0,116.0,1.7,17.3,452.0,479.19,378.03
2018,2,1,10,45,694.5,119.0,1.85,17.8,474.0,527.61,416.83
2018,2,1,11,0,704.0,122.0,2.0,18.3,496.0,575.33,454.28
2018,2,1,11,15,667.0,136.5,2.1,18.6,500.0,603.05,475.62
2018,2,1,11,30,630.0,151.0,2.2,18.9,504.0,625.51,492.53
2018,2,1,11,45,662.5,144.0,2.3,19.15,520.5,673.27,528.79
2018,2,1,12,0,695.0,137.0,2.4,19.4,537.0,720.88,564.27
2018,2,1,12,15,722.0,129.0,2.45,19.55,545.5,762.29,593.58
2018,2,1,12,30,749.0,121.0,2.5,19.7,554.0,802.25,621.62
2018,2,1,12,45,831.5,96.0,2.55,19.8,572.0,864.88,665.49
2018,2,1,13,0,914.0,71.0,2.6,19.9,590.0,921.35,704.44
2018,2,1,13,15,891.0,75.0,2.6,19.95,571.0,924.76,706.61
2018,2,1,13,30,868.0,79.0,2.6,20.0,552.0,923.93,706.55
2018,2,1,13,45,830.0,84.0,2.6,20.0,522.5,916.62,702.36
2018,2,1,14,0,792.0,89.0,2.6,20.0,493.0,894.83,688.34
2018,2,1,14,15,791.5,83.0,2.45,19.85,468.0,891.34,686.36
2018,2,1,14,30,791.0,77.0,2.3,19.7,443.0,884.25,681.75
2018,2,1,14,45,764.0,75.0,2.2,19.55,407.5,853.64,661.23
2018,2,1,15,0,737.0,73.0,2.1,19.4,372.0,820.09,638.68
2018,2,1,15,15,735.5,65.5,2.1,19.4,339.0,800.48,626.22
2018,2,1,15,30,734.0,58.0,2.1,19.4,306.0,777.63,610.92
2018,2,1,15,45,692.5,56.5,1.6,18.15,265.5,724.28,571.61
2018,2,1,16,0,651.0,55.0,1.1,16.9,225.0,669.65,529.67
2018,2,1,16,15,586.0,49.5,1.1,16.3,180.5,597.27,476.14
2018,2,1,16,30,521.0,44.0,1.1,15.7,136.0,520.08,415.95
2018,2,1,16,45,451.5,36.5,1.15,15.1,99.5,439.43,348.97
2018,2,1,17,0,382.0,29.0,1.2,14.5,63.0,362.9,262.84
2018,2,1,17,15,224.0,18.0,1.2,14.35,35.0,169.35,0.0
2018,2,1,17,30,66.0,7.0,1.2,14.2,7.0,48.66,0.0
2018,2,1,17,45,33.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,141.0,10.0,1.4,10.0,17.5,8.54,0.0
2018,2,2,7,30,282.0,20.0,1.6,10.7,35.0,16.83,0.0
2018,2,2,7,45,329.0,31.0,1.8,11.4,65.0,25.65,15.53
2018,2,2,8,0,376.0,42.0,2.0,12.1,95.0,34.16,24.36
2018,2,2,8,15,526.0,43.5,2.0,12.65,147.0,35.04,25.6
2018,2,2,8,30,676.0,45.0,2.0,13.2,199.0,58.6,31.89
2018,2,2,8,45,631.0,59.5,2.05,13.75,227.0,109.96,62.28
2018,2,2,9,0,586.0,74.0,2.1,14.3,255.0,158.74,102.82
2018,2,2,9,15,568.0,90.0,2.15,14.85,285.0,209.15,147.9
2018,2,2,9,30,550.0,106.0,2.2,15.4,315.0,257.14,191.83
2018,2,2,9,45,671.5,92.0,2.25,15.9,372.0,323.31,246.8
2018,2,2,10,0,793.0,78.0,2.3,16.4,429.0,402.57,312.55
2018,2,2,10,15,778.5,87.0,2.35,16.8,451.5,452.74,356.18
2018,2,2,10,30,764.0,96.0,2.4,17.2,474.0,499.88,395.91
2018,2,2,10,45,694.5,119.5,2.45,17.6,476.0,528.37,419.64
2018,2,2,11,0,625.0,143.0,2.5,18.0,478.0,547.8,435.19
2018,2,2,11,15,602.5,156.0,2.5,18.3,487.0,579.76,459.71
2018,2,2,11,30,580.0,169.0,2.5,18.6,496.0,601.96,476.32
2018,2,2,11,45,558.0,179.5,2.5,18.95,498.5,624.87,492.88
2018,2,2,12,0,536.0,190.0,2.5,19.3,501.0,644.41,506.58
2018,2,2,12,15,595.0,171.0,2.5,19.5,517.0,702.77,550.25
2018,2,2,12,30,654.0,152.0,2.5,19.7,533.0,756.42,589.34
2018,2,2,12,45,689.0,139.0,2.5,19.9,536.5,794.86,615.94
2018,2,2,13,0,724.0,126.0,2.5,20.1,540.0,831.37,641.14
2018,2,2,13,15,734.0,120.0,2.55,20.1,531.5,850.94,655.34
2018,2,2,13,30,744.0,114.0,2.6,20.1,523.0,867.52,667.74
2018,2,2,13,45,802.5,95.5,2.6,20.05,521.5,905.94,695.18
2018,2,2,14,0,861.0,77.0,2.6,20.0,520.0,936.08,716.69
2018,2,2,14,15,817.5,82.0,2.5,19.85,484.5,916.24,703.4
2018,2,2,14,30,774.0,87.0,2.4,19.7,449.0,881.87,680.54
2018,2,2,14,45,797.5,76.5,2.3,19.5,425.5,888.78,686.61
2018,2,2,15,0,821.0,66.0,2.2,19.3,402.0,891.33,689.23
2018,2,2,15,15,763.5,67.5,2.2,19.3,356.0,830.41,647.72
2018,2,2,15,30,706.0,69.0,2.2,19.3,310.0,767.55,604.33
2018,2,2,15,45,650.0,66.5,1.7,18.2,265.5,707.32,560.18
2018,2,2,16,0,594.0,64.0,1.2,17.1,221.0,640.5,509.29
2018,2,2,16,15,546.5,55.5,1.15,16.45,179.0,573.31,459.05
2018,2,2,16,30,499.0,47.0,1.1,15.8,137.0,507.06,406.67
2018,2,2,16,45,436.0,38.5,1.1,15.1,100.5,430.53,342.99
2018,2,2,17,0,373.0,30.0,1.1,14.4,64.0,357.79,264.7
2018,2,2,17,15,216.0,18.5,1.15,14.2,35.5,197.94,0.0
2018,2,2,17,30,59.0,7.0,1.2,14.0,7.0,44.2,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.8,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.15,10.4,18.5,9.39,0.0
2018,2,3,7,30,275.0,22.0,1.2,11.2,37.0,18.6,0.0
2018,2,3,7,45,406.5,30.0,1.3,12.05,76.5,24.9,15.08
2018,2,3,8,0,538.0,38.0,1.4,12.9,116.0,34.12,24.31
2018,2,3,8,15,608.5,43.5,1.45,13.5,161.0,38.55,28.66
2018,2,3,8,30,679.0,49.0,1.5,14.1,206.0,61.98,34.69
2018,2,3,8,45,723.5,52.5,1.5,14.7,251.0,115.43,62.85
2018,2,3,9,0,768.0,56.0,1.5,15.3,296.0,174.2,107.06
2018,2,3,9,15,797.5,58.5,1.6,15.95,337.5,233.77,158.18
2018,2,3,9,30,827.0,61.0,1.7,16.6,379.0,296.17,213.51
2018,2,3,9,45,846.5,63.5,1.75,17.3,416.0,358.15,268.46
2018,2,3,10,0,866.0,66.0,1.8,18.0,453.0,419.97,321.94
2018,2,3,10,15,880.0,67.5,1.8,18.45,484.0,478.95,371.78
2018,2,3,10,30,894.0,69.0,1.8,18.9,515.0,537.68,419.63
2018,2,3,10,45,903.5,70.5,1.8,19.4,539.5,593.33,463.4
2018,2,3,11,0,913.0,72.0,1.8,19.9,564.0,647.72,504.7
2018,2,3,11,15,918.0,73.0,1.8,20.2,581.0,697.07,541.43
2018,2,3,11,30,923.0,74.0,1.8,20.5,598.0,744.24,574.67
2018,2,3,11,45,926.0,74.5,1.8,20.8,607.5,786.94,603.05
2018,2,3,12,0,929.0,75.0,1.8,21.1,617.0,826.87,629.24
2018,2,3,12,15,929.0,75.0,1.8,21.25,618.5,860.8,651.5
2018,2,3,12,30,929.0,75.0,1.8,21.4,620.0,891.41,671.48
2018,2,3,12,45,926.0,75.5,1.8,21.55,614.0,916.56,687.8
2018,2,3,13,0,923.0,76.0,1.8,21.7,608.0,938.04,701.77
2018,2,3,13,15,918.0,75.0,1.85,21.7,594.0,952.09,711.97
2018,2,3,13,30,913.0,74.0,1.9,21.7,580.0,962.27,719.85
2018,2,3,13,45,904.5,72.5,1.9,21.7,558.0,964.6,722.13
2018,2,3,14,0,896.0,71.0,1.9,21.7,536.0,963.02,722.07
2018,2,3,14,15,883.5,70.0,1.85,21.55,508.0,954.45,717.34
2018,2,3,14,30,871.0,69.0,1.8,21.4,480.0,942.2,710.32
2018,2,3,14,45,853.5,67.0,1.8,21.25,445.5,920.28,697.49
2018,2,3,15,0,836.0,65.0,1.8,21.1,411.0,905.43,689.44
2018,2,3,15,15,811.0,62.0,1.8,21.1,371.0,868.51,665.62
2018,2,3,15,30,786.0,59.0,1.8,21.1,331.0,828.96,639.62
2018,2,3,15,45,750.5,56.0,1.4,19.9,288.0,777.72,603.23
2018,2,3,16,0,715.0,53.0,1.0,18.7,245.0,724.97,564.1
2018,2,3,16,15,661.0,48.0,1.0,18.15,200.0,652.99,512.44
2018,2,3,16,30,607.0,43.0,1.0,17.6,155.0,581.46,458.07
2018,2,3,16,45,514.5,36.5,1.05,17.05,112.5,489.12,384.35
2018,2,3,17,0,422.0,30.0,1.1,16.5,70.0,394.32,292.97
2018,2,3,17,15,260.0,19.5,1.05,16.45,40.0,231.37,0.0
2018,2,3,17,30,98.0,9.0,1.0,16.4,10.0,71.28,0.0
2018,2,3,17,45,49.0,4.5,1.0,16.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,8.5,0.75,11.85,9.0,7.26,0.0
2018,2,4,7,30,15.0,17.0,0.7,12.4,18.0,14.1,0.0
2018,2,4,7,45,14.5,34.5,0.65,13.0,36.0,27.54,17.43
2018,2,4,8,0,14.0,52.0,0.6,13.6,54.0,40.69,30.06
2018,2,4,8,15,34.5,71.0,0.65,14.05,78.5,54.68,42.88
2018,2,4,8,30,55.0,90.0,0.7,14.5,103.0,70.92,53.8
2018,2,4,8,45,56.0,101.0,0.75,14.9,116.5,85.54,64.9
2018,2,4,9,0,57.0,112.0,0.8,15.3,130.0,99.99,76.68
2018,2,4,9,15,65.5,131.5,0.95,15.8,155.0,122.86,95.43
2018,2,4,9,30,74.0,151.0,1.1,16.3,180.0,147.27,115.5
2018,2,4,9,45,71.5,169.0,1.3,16.8,199.0,168.13,132.85
2018,2,4,10,0,69.0,187.0,1.5,17.3,218.0,189.1,150.0
2018,2,4,10,15,93.5,199.5,1.6,17.8,244.5,217.6,172.8
2018,2,4,10,30,118.0,212.0,1.7,18.3,271.0,256.54,203.8
2018,2,4,10,45,219.0,220.0,1.85,18.8,336.5,330.94,262.98
2018,2,4,11,0,320.0,228.0,2.0,19.3,402.0,425.82,336.97
2018,2,4,11,15,456.5,197.5,2.05,19.6,454.0,518.29,408.6
2018,2,4,11,30,593.0,167.0,2.1,19.9,506.0,616.14,482.92
2018,2,4,11,45,660.0,150.5,2.15,20.15,533.5,679.64,530.04
2018,2,4,12,0,727.0,134.0,2.2,20.4,561.0,744.76,577.51
2018,2,4,12,15,759.5,126.0,2.2,20.4,573.5,791.93,610.14
2018,2,4,12,30,792.0,118.0,2.2,20.4,586.0,833.08,638.43
2018,2,4,12,45,850.0,101.0,2.15,20.4,598.5,890.05,676.98
2018,2,4,13,0,908.0,84.0,2.1,20.4,611.0,935.41,707.0
2018,2,4,13,15,904.0,83.0,2.05,20.35,597.5,950.3,716.62
2018,2,4,13,30,900.0,82.0,2.0,20.3,584.0,961.4,724.14
2018,2,4,13,45,893.0,80.5,1.9,20.2,563.0,965.22,726.48
2018,2,4,14,0,886.0,79.0,1.8,20.1,542.0,965.19,726.45
2018,2,4,14,15,875.0,76.5,1.75,19.95,513.5,956.22,721.4
2018,2,4,14,30,864.0,74.0,1.7,19.8,485.0,954.22,721.21
2018,2,4,14,45,849.0,71.5,1.65,19.7,451.0,933.98,708.65
2018,2,4,15,0,834.0,69.0,1.6,19.6,417.0,910.32,693.9
2018,2,4,15,15,809.0,66.0,1.6,19.6,377.0,873.38,670.27
2018,2,4,15,30,784.0,63.0,1.6,19.6,337.0,833.78,644.36
2018,2,4,15,45,750.0,59.0,1.3,18.55,293.5,782.44,608.42
2018,2,4,16,0,716.0,55.0,1.0,17.5,250.0,729.53,569.93
2018,2,4,16,15,663.5,49.5,1.05,16.85,204.5,657.98,519.29
2018,2,4,16,30,611.0,44.0,1.1,16.2,159.0,586.83,465.71
2018,2,4,16,45,519.5,37.5,1.15,15.55,116.0,494.92,392.25
2018,2,4,17,0,428.0,31.0,1.2,14.9,73.0,400.3,303.4
2018,2,4,17,15,265.0,20.5,1.2,14.8,42.0,238.0,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.7,11.0,74.84,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,7,15,134.0,11.5,1.2,11.35,19.5,9.82,0.0
2018,2,5,7,30,268.0,23.0,1.3,11.9,39.0,19.33,0.93
2018,2,5,7,45,394.0,31.5,1.4,12.45,79.0,26.03,16.34
2018,2,5,8,0,520.0,40.0,1.5,13.0,119.0,32.79,23.23
2018,2,5,8,15,589.5,46.0,1.6,13.5,164.0,37.24,27.55
2018,2,5,8,30,659.0,52.0,1.7,14.0,209.0,63.65,36.63
2018,2,5,8,45,703.0,55.5,1.8,14.5,253.5,115.92,64.19
2018,2,5,9,0,747.0,59.0,1.9,15.0,298.0,173.52,107.63
2018,2,5,9,15,779.0,62.0,2.1,15.55,340.5,233.01,158.78
2018,2,5,9,30,811.0,65.0,2.3,16.1,383.0,295.7,214.58
2018,2,5,9,45,834.5,66.5,2.45,16.65,420.5,356.92,269.41
2018,2,5,10,0,858.0,68.0,2.6,17.2,458.0,419.4,324.18
2018,2,5,10,15,858.5,73.0,2.65,17.7,485.5,476.49,373.28
2018,2,5,10,30,859.0,78.0,2.7,18.2,513.0,531.82,419.24
2018,2,5,10,45,729.0,118.0,2.75,18.7,499.5,547.46,432.85
2018,2,5,11,0,599.0,158.0,2.8,19.2,486.0,546.97,432.69
2018,2,5,11,15,506.0,192.0,2.85,19.6,475.0,546.08,431.67
2018,2,5,11,30,413.0,226.0,2.9,20.0,464.0,541.07,426.59
2018,2,5,11,45,437.5,223.0,2.9,20.4,479.0,579.41,455.59
2018,2,5,12,0,462.0,220.0,2.9,20.8,494.0,617.95,484.1
2018,2,5,12,15,429.5,229.0,2.9,21.1,484.0,621.65,485.8
2018,2,5,12,30,397.0,238.0,2.9,21.4,474.0,605.08,473.12
2018,2,5,12,45,509.0,201.5,2.9,21.7,501.0,697.94,543.2
2018,2,5,13,0,621.0,165.0,2.9,22.0,528.0,783.71,605.78
2018,2,5,13,15,752.0,123.0,2.85,22.05,553.0,874.05,668.45
2018,2,5,13,30,883.0,81.0,2.8,22.1,578.0,945.36,716.75
2018,2,5,13,45,879.0,78.0,2.7,22.15,557.0,949.92,719.04
2018,2,5,14,0,875.0,75.0,2.6,22.2,536.0,950.68,719.49
2018,2,5,14,15,858.0,74.0,2.45,22.05,506.5,937.77,710.91
2018,2,5,14,30,841.0,73.0,2.3,21.9,477.0,931.97,707.36
2018,2,5,14,45,839.5,68.5,2.1,21.75,447.0,922.05,700.43
2018,2,5,15,0,838.0,64.0,1.9,21.6,417.0,908.49,690.96
2018,2,5,15,15,814.0,61.0,1.9,21.6,377.5,872.39,667.76
2018,2,5,15,30,790.0,58.0,1.9,21.6,338.0,833.63,642.41
2018,2,5,15,45,755.0,55.0,1.45,20.35,294.5,782.66,606.14
2018,2,5,16,0,720.0,52.0,1.0,19.1,251.0,730.22,567.09
2018,2,5,16,15,666.5,47.5,1.05,18.5,206.0,659.07,517.12
2018,2,5,16,30,613.0,43.0,1.1,17.9,161.0,588.39,464.35
2018,2,5,16,45,523.0,36.5,1.15,17.3,118.0,488.05,385.35
2018,2,5,17,0,433.0,30.0,1.2,16.7,75.0,403.42,306.94
2018,2,5,17,15,270.5,20.5,1.2,16.6,43.5,244.36,40.94
2018,2,5,17,30,108.0,11.0,1.2,16.5,12.0,79.7,0.0
2018,2,5,17,45,54.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.95,8.75,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,2,6,7,15,215.5,13.0,2.2,9.75,25.0,11.1,0.0
2018,2,6,7,30,398.0,23.0,2.4,10.5,48.0,21.28,3.93
2018,2,6,7,45,511.0,29.5,2.65,11.25,90.5,26.77,17.19
2018,2,6,8,0,624.0,36.0,2.9,12.0,133.0,32.44,23.04
2018,2,6,8,15,688.5,40.5,3.0,12.6,180.0,36.18,26.71
2018,2,6,8,30,753.0,45.0,3.1,13.2,227.0,60.45,32.29
2018,2,6,8,45,793.0,48.0,3.2,13.75,273.5,117.91,62.42
2018,2,6,9,0,833.0,51.0,3.3,14.3,320.0,182.5,111.85
2018,2,6,9,15,860.0,53.0,3.3,14.85,363.0,244.75,166.17
2018,2,6,9,30,887.0,55.0,3.3,15.4,406.0,309.33,224.56
2018,2,6,9,45,906.0,57.0,3.35,15.95,444.5,373.22,282.52
2018,2,6,10,0,925.0,59.0,3.4,16.5,483.0,437.94,339.84
2018,2,6,10,15,937.5,61.0,3.45,16.95,515.5,500.2,393.7
2018,2,6,10,30,950.0,63.0,3.5,17.4,548.0,561.97,445.35
2018,2,6,10,45,958.5,64.0,3.55,17.85,573.0,619.61,492.17
2018,2,6,11,0,967.0,65.0,3.6,18.3,598.0,675.74,536.36
2018,2,6,11,15,970.5,65.5,3.6,18.65,614.5,726.2,575.09
2018,2,6,11,30,974.0,66.0,3.6,19.0,631.0,774.17,609.37
2018,2,6,11,45,977.0,66.5,3.65,19.3,641.0,819.06,640.55
2018,2,6,12,0,980.0,67.0,3.7,19.6,651.0,861.0,669.39
2018,2,6,12,15,979.0,67.5,3.7,19.75,652.5,896.51,693.65
2018,2,6,12,30,978.0,68.0,3.7,19.9,654.0,928.46,715.38
2018,2,6,12,45,973.0,68.5,3.7,20.05,647.0,953.2,732.1
2018,2,6,13,0,968.0,69.0,3.7,20.2,640.0,973.99,746.21
2018,2,6,13,15,962.5,68.5,3.65,20.25,625.0,989.05,756.46
2018,2,6,13,30,957.0,68.0,3.6,20.3,610.0,1000.05,764.1
2018,2,6,13,45,949.5,66.5,3.55,20.3,588.0,1003.76,767.09
2018,2,6,14,0,942.0,65.0,3.5,20.3,566.0,1003.37,767.5
2018,2,6,14,15,930.5,64.0,3.3,20.1,537.0,995.77,762.57
2018,2,6,14,30,919.0,63.0,3.1,19.9,508.0,984.27,755.1
2018,2,6,14,45,901.5,61.0,2.95,19.75,472.0,961.86,740.42
2018,2,6,15,0,884.0,59.0,2.8,19.6,436.0,935.98,723.37
2018,2,6,15,15,861.0,57.0,2.8,19.6,395.5,901.75,701.13
2018,2,6,15,30,838.0,55.0,2.8,19.6,355.0,864.84,676.57
2018,2,6,15,45,803.5,52.5,2.15,18.3,310.5,823.9,646.59
2018,2,6,16,0,769.0,50.0,1.5,17.0,266.0,771.42,606.28
2018,2,6,16,15,716.5,46.0,1.5,16.15,219.0,700.39,555.9
2018,2,6,16,30,664.0,42.0,1.5,15.3,172.0,629.67,502.62
2018,2,6,16,45,575.5,36.5,1.5,14.45,127.5,529.81,423.33
2018,2,6,17,0,487.0,31.0,1.5,13.6,83.0,433.03,336.14
2018,2,6,17,15,309.0,21.0,1.45,13.45,48.0,274.06,87.59
2018,2,6,17,30,131.0,11.0,1.4,13.3,13.0,94.82,0.0
2018,2,6,17,45,65.5,5.5,1.4,13.15,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.3,9.6,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.35,10.65,24.0,11.52,0.0
2018,2,7,7,30,322.0,24.0,1.4,11.5,46.0,20.16,5.14
2018,2,7,7,45,435.5,32.0,1.45,12.35,86.5,26.44,16.97
2018,2,7,8,0,549.0,40.0,1.5,13.2,127.0,32.78,23.29
2018,2,7,8,15,616.0,45.5,1.6,13.75,173.0,40.11,30.12
2018,2,7,8,30,683.0,51.0,1.7,14.3,219.0,63.36,35.93
2018,2,7,8,45,725.5,54.5,1.75,14.8,264.0,117.17,64.22
2018,2,7,9,0,768.0,58.0,1.8,15.3,309.0,176.08,108.66
2018,2,7,9,15,797.0,61.0,1.85,16.05,351.5,236.36,160.35
2018,2,7,9,30,826.0,64.0,1.9,16.8,394.0,299.46,216.15
2018,2,7,9,45,845.5,66.5,1.9,17.5,431.5,361.31,270.9
2018,2,7,10,0,865.0,69.0,1.9,18.2,469.0,424.06,324.92
2018,2,7,10,15,879.0,70.5,1.85,18.7,500.5,483.4,374.7
2018,2,7,10,30,893.0,72.0,1.8,19.2,532.0,542.48,422.38
2018,2,7,10,45,903.0,73.0,1.7,19.65,557.0,598.24,465.59
2018,2,7,11,0,913.0,74.0,1.6,20.1,582.0,652.77,506.14
2018,2,7,11,15,919.0,75.0,1.5,20.4,599.5,703.14,542.43
2018,2,7,11,30,925.0,76.0,1.4,20.7,617.0,751.41,574.9
2018,2,7,11,45,928.0,76.5,1.25,21.0,626.5,794.52,601.33
2018,2,7,12,0,931.0,77.0,1.1,21.3,636.0,834.84,625.13
2018,2,7,12,15,928.5,78.5,1.0,21.5,637.5,868.8,645.06
2018,2,7,12,30,926.0,80.0,0.9,21.7,639.0,899.31,662.43
2018,2,7,12,45,920.5,81.0,0.8,21.9,632.0,923.03,675.15
2018,2,7,13,0,915.0,82.0,0.7,22.1,625.0,942.98,685.36
2018,2,7,13,15,910.0,81.0,0.75,22.15,611.0,957.13,695.43
2018,2,7,13,30,905.0,80.0,0.8,22.2,597.0,967.43,703.3
2018,2,7,13,45,896.5,79.0,0.85,22.25,575.5,970.5,706.81
2018,2,7,14,0,888.0,78.0,0.9,22.3,554.0,969.69,708.11
2018,2,7,14,15,875.5,76.5,0.9,22.2,525.5,960.55,703.7
2018,2,7,14,30,863.0,75.0,0.9,22.1,497.0,958.52,704.08
2018,2,7,14,45,845.5,73.0,0.9,21.95,462.0,936.52,691.69
2018,2,7,15,0,828.0,71.0,0.9,21.8,427.0,911.11,677.26
2018,2,7,15,15,803.0,68.0,0.9,21.8,387.0,874.14,654.58
2018,2,7,15,30,778.0,65.0,0.9,21.8,347.0,834.49,629.73
2018,2,7,15,45,742.0,61.5,0.85,20.55,303.0,781.92,597.37
2018,2,7,16,0,706.0,58.0,0.8,19.3,259.0,727.85,562.5
2018,2,7,16,15,651.5,53.0,0.9,18.45,213.5,655.11,513.2
2018,2,7,16,30,597.0,48.0,1.0,17.6,168.0,591.28,467.0
2018,2,7,16,45,507.5,41.5,1.1,16.7,124.5,492.59,390.69
2018,2,7,17,0,418.0,35.0,1.2,15.8,81.0,398.57,309.29
2018,2,7,17,15,268.5,24.0,1.2,15.45,48.0,250.45,106.28
2018,2,7,17,30,119.0,13.0,1.2,15.1,15.0,88.82,0.0
2018,2,7,17,45,59.5,6.5,1.2,14.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,10.75,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,10.8,2.0,0.0,0.0
2018,2,8,7,15,176.5,14.5,0.85,11.4,25.5,12.38,0.0
2018,2,8,7,30,329.0,26.0,0.8,12.0,49.0,21.92,7.6
2018,2,8,7,45,442.5,34.0,0.8,12.65,90.5,28.13,18.53
2018,2,8,8,0,556.0,42.0,0.8,13.3,132.0,34.43,24.79
2018,2,8,8,15,623.5,47.0,0.8,13.8,178.5,41.42,31.33
2018,2,8,8,30,691.0,52.0,0.8,14.3,225.0,64.47,36.71
2018,2,8,8,45,733.5,56.0,0.75,14.8,271.0,119.31,65.56
2018,2,8,9,0,776.0,60.0,0.7,15.3,317.0,179.29,110.46
2018,2,8,9,15,807.0,62.5,0.75,15.95,360.0,240.18,162.07
2018,2,8,9,30,838.0,65.0,0.8,16.6,403.0,304.11,217.83
2018,2,8,9,45,861.0,66.5,0.85,17.25,441.5,367.68,273.14
2018,2,8,10,0,884.0,68.0,0.9,17.9,480.0,431.29,327.06
2018,2,8,10,15,897.5,69.5,0.95,18.5,512.0,491.53,376.82
2018,2,8,10,30,911.0,71.0,1.0,19.1,544.0,551.44,424.48
2018,2,8,10,45,920.5,72.0,1.1,19.65,569.0,607.93,468.43
2018,2,8,11,0,930.0,73.0,1.2,20.2,594.0,663.09,510.02
2018,2,8,11,15,936.0,74.0,1.25,20.6,612.0,714.33,547.46
2018,2,8,11,30,942.0,75.0,1.3,21.0,630.0,763.41,581.21
2018,2,8,11,45,945.5,75.5,1.35,21.4,640.0,807.66,610.2
2018,2,8,12,0,949.0,76.0,1.4,21.8,650.0,849.09,637.06
2018,2,8,12,15,950.5,75.5,1.45,21.95,652.0,884.71,660.5
2018,2,8,12,30,952.0,75.0,1.5,22.1,654.0,916.99,681.74
2018,2,8,12,45,951.0,74.5,1.6,22.25,648.0,943.57,699.96
2018,2,8,13,0,950.0,74.0,1.7,22.4,642.0,966.43,715.89
2018,2,8,13,15,945.5,73.0,1.75,22.35,627.5,981.6,726.86
2018,2,8,13,30,941.0,72.0,1.8,22.3,613.0,992.77,735.48
2018,2,8,13,45,933.5,71.0,1.85,22.3,591.5,997.07,739.68
2018,2,8,14,0,926.0,70.0,1.9,22.3,570.0,997.34,741.51
2018,2,8,14,15,915.0,68.5,1.85,22.1,541.0,989.59,737.53
2018,2,8,14,30,904.0,67.0,1.8,21.9,512.0,977.97,731.21
2018,2,8,14,45,888.0,65.0,1.75,21.75,477.0,957.12,718.74
2018,2,8,15,0,872.0,63.0,1.7,21.6,442.0,932.81,704.0
2018,2,8,15,15,849.0,61.0,1.7,21.6,401.5,898.72,682.74
2018,2,8,15,30,826.0,59.0,1.7,21.6,361.0,871.83,666.04
2018,2,8,15,45,793.5,55.5,1.35,20.25,316.5,821.43,631.64
2018,2,8,16,0,761.0,52.0,1.0,18.9,272.0,769.34,594.68
2018,2,8,16,15,711.5,48.0,1.05,18.15,225.5,700.81,547.95
2018,2,8,16,30,662.0,44.0,1.1,17.4,179.0,632.39,498.2
2018,2,8,16,45,580.0,37.5,1.15,16.6,133.5,536.21,423.98
2018,2,8,17,0,498.0,31.0,1.2,15.8,88.0,443.6,344.42
2018,2,8,17,15,334.5,22.5,1.2,15.65,53.0,298.18,151.62
2018,2,8,17,30,171.0,14.0,1.2,15.5,18.0,123.81,0.0
2018,2,8,17,45,85.5,7.0,1.2,15.3,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.1,3.0,0.0,0.0
2018,2,9,7,15,219.5,14.0,0.65,13.6,28.5,11.95,0.0
2018,2,9,7,30,403.0,24.0,0.7,14.1,54.0,22.0,8.75
2018,2,9,7,45,509.5,30.5,0.75,14.6,96.5,27.5,17.93
2018,2,9,8,0,616.0,37.0,0.8,15.1,139.0,33.14,23.51
2018,2,9,8,15,678.0,41.0,0.9,15.55,186.0,36.42,26.7
2018,2,9,8,30,740.0,45.0,1.0,16.0,233.0,60.05,31.77
2018,2,9,8,45,778.5,48.5,1.05,16.45,279.0,117.18,61.54
2018,2,9,9,0,817.0,52.0,1.1,16.9,325.0,181.47,110.0
2018,2,9,9,15,842.5,54.5,1.2,17.5,368.0,243.1,162.64
2018,2,9,9,30,868.0,57.0,1.3,18.1,411.0,306.93,218.93
2018,2,9,9,45,886.0,59.0,1.4,18.7,449.0,369.63,274.25
2018,2,9,10,0,904.0,61.0,1.5,19.3,487.0,433.07,328.79
2018,2,9,10,15,916.0,63.0,1.65,19.8,519.0,494.2,380.21
2018,2,9,10,30,928.0,65.0,1.8,20.3,551.0,554.81,429.54
2018,2,9,10,45,936.0,66.5,1.95,20.75,576.0,611.82,474.74
2018,2,9,11,0,944.0,68.0,2.1,21.2,601.0,667.33,517.5
2018,2,9,11,15,949.0,69.0,2.2,21.45,618.5,718.54,556.14
2018,2,9,11,30,954.0,70.0,2.3,21.7,636.0,767.46,590.78
2018,2,9,11,45,944.0,74.5,2.4,21.9,642.0,806.47,617.52
2018,2,9,12,0,934.0,79.0,2.5,22.1,648.0,841.7,641.6
2018,2,9,12,15,933.0,79.5,2.55,22.2,649.5,875.99,664.88
2018,2,9,12,30,932.0,80.0,2.6,22.3,651.0,906.87,685.81
2018,2,9,12,45,884.0,92.5,2.65,22.45,630.0,906.45,685.41
2018,2,9,13,0,836.0,105.0,2.7,22.6,609.0,910.38,688.42
2018,2,9,13,15,843.0,99.5,2.7,22.6,598.0,929.75,702.04
2018,2,9,13,30,850.0,94.0,2.7,22.6,587.0,945.62,713.27
2018,2,9,13,45,870.5,87.0,2.65,22.55,576.0,968.93,729.38
2018,2,9,14,0,891.0,80.0,2.6,22.5,565.0,977.76,735.79
2018,2,9,14,15,826.0,88.5,2.45,22.35,520.0,941.38,711.37
2018,2,9,14,30,761.0,97.0,2.3,22.2,475.0,889.75,676.89
2018,2,9,14,45,726.0,94.5,2.15,22.05,435.0,857.33,655.48
2018,2,9,15,0,691.0,92.0,2.0,21.9,395.0,815.91,627.45
2018,2,9,15,15,646.5,91.5,2.0,21.9,354.5,765.87,593.98
2018,2,9,15,30,602.0,91.0,2.0,21.9,314.0,714.11,558.59
2018,2,9,15,45,596.5,79.5,1.55,20.65,277.5,682.7,536.37
2018,2,9,16,0,591.0,68.0,1.1,19.4,241.0,648.81,510.78
2018,2,9,16,15,513.5,64.0,1.15,18.5,196.0,561.38,448.0
2018,2,9,16,30,436.0,60.0,1.2,17.6,151.0,476.02,383.69
2018,2,9,16,45,338.5,50.0,1.25,16.7,109.5,367.89,297.8
2018,2,9,17,0,241.0,40.0,1.3,15.8,68.0,273.16,216.16
2018,2,9,17,15,170.0,26.5,1.3,15.45,42.0,189.96,108.05
2018,2,9,17,30,99.0,13.0,1.3,15.1,16.0,75.95,0.0
2018,2,9,17,45,49.5,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,1.0,9.45,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,1.0,9.7,2.0,0.0,0.0
2018,2,10,7,15,143.5,15.0,1.2,10.35,25.5,12.8,0.0
2018,2,10,7,30,276.0,28.0,1.4,11.0,49.0,23.42,10.88
2018,2,10,7,45,441.0,33.5,1.55,11.7,95.5,27.52,18.26
2018,2,10,8,0,606.0,39.0,1.7,12.4,142.0,34.84,25.31
2018,2,10,8,15,668.0,43.5,1.85,12.95,189.0,38.48,28.83
2018,2,10,8,30,730.0,48.0,2.0,13.5,236.0,62.38,34.2
2018,2,10,8,45,769.0,51.0,2.15,14.05,282.0,118.62,63.78
2018,2,10,9,0,808.0,54.0,2.3,14.6,328.0,179.46,110.08
2018,2,10,9,15,834.0,57.0,2.55,15.3,371.0,243.84,165.85
2018,2,10,9,30,860.0,60.0,2.8,16.0,414.0,307.91,223.37
2018,2,10,9,45,850.0,68.0,3.1,16.7,444.5,365.58,276.51
2018,2,10,10,0,840.0,76.0,3.4,17.4,475.0,422.45,327.5
2018,2,10,10,15,760.0,101.5,3.6,17.7,480.5,460.76,362.97
2018,2,10,10,30,680.0,127.0,3.8,18.0,486.0,490.03,389.27
2018,2,10,10,45,509.5,181.5,3.95,18.3,457.5,479.25,382.21
2018,2,10,11,0,339.0,236.0,4.1,18.6,429.0,445.23,355.3
2018,2,10,11,15,376.5,235.5,4.2,18.7,456.0,490.92,391.97
2018,2,10,11,30,414.0,235.0,4.3,18.8,483.0,551.52,439.22
2018,2,10,11,45,452.0,226.5,4.4,18.9,501.0,595.28,473.58
2018,2,10,12,0,490.0,218.0,4.5,19.0,519.0,639.99,508.5
2018,2,10,12,15,430.0,237.0,4.65,19.0,501.5,631.86,501.85
2018,2,10,12,30,370.0,256.0,4.8,19.0,484.0,602.4,479.44
2018,2,10,12,45,474.0,220.5,4.9,19.0,510.0,689.66,548.42
2018,2,10,13,0,578.0,185.0,5.0,19.0,536.0,761.77,605.34
2018,2,10,13,15,675.5,149.5,5.05,18.9,551.0,838.09,662.46
2018,2,10,13,30,773.0,114.0,5.1,18.8,566.0,897.06,706.11
2018,2,10,13,45,780.5,107.0,5.2,18.65,549.0,907.76,715.39
2018,2,10,14,0,788.0,100.0,5.3,18.5,532.0,914.94,722.59
2018,2,10,14,15,680.0,122.0,5.25,18.3,481.5,848.21,675.15
2018,2,10,14,30,572.0,144.0,5.2,18.1,431.0,769.76,618.61
2018,2,10,14,45,561.5,135.5,5.1,17.85,401.0,748.72,604.54
2018,2,10,15,0,551.0,127.0,5.0,17.6,371.0,716.24,581.4
2018,2,10,15,15,650.5,97.5,5.0,17.6,360.0,778.24,629.85
2018,2,10,15,30,750.0,68.0,5.0,17.6,349.0,815.84,659.01
2018,2,10,15,45,775.0,59.5,4.4,16.7,318.5,812.38,655.82
2018,2,10,16,0,800.0,51.0,3.8,15.8,288.0,804.37,649.41
2018,2,10,16,15,754.5,46.5,3.55,15.05,240.0,737.3,598.84
2018,2,10,16,30,709.0,42.0,3.3,14.3,192.0,670.17,545.97
2018,2,10,16,45,604.5,38.0,3.05,13.6,143.5,557.65,454.67
2018,2,10,17,0,500.0,34.0,2.8,12.9,95.0,448.97,360.43
2018,2,10,17,15,329.0,24.5,2.85,12.55,57.5,301.32,191.32
2018,2,10,17,30,158.0,15.0,2.9,12.2,20.0,116.47,0.0
2018,2,10,17,45,79.0,7.5,2.9,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.95,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,6.2,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,7.05,34.0,14.51,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.9,62.0,24.86,12.98
2018,2,11,7,45,537.5,34.0,1.75,8.75,107.0,30.76,21.43
2018,2,11,8,0,642.0,41.0,2.0,9.6,152.0,36.77,27.38
2018,2,11,8,15,698.0,45.5,2.15,10.35,199.5,40.35,30.86
2018,2,11,8,30,754.0,50.0,2.3,11.1,247.0,65.02,36.26
2018,2,11,8,45,705.5,63.5,2.45,11.8,274.5,123.55,71.16
2018,2,11,9,0,657.0,77.0,2.6,12.5,302.0,172.65,112.02
2018,2,11,9,15,487.0,114.0,2.8,13.05,292.5,208.34,151.46
2018,2,11,9,30,317.0,151.0,3.0,13.6,283.0,221.82,171.33
2018,2,11,9,45,217.5,171.0,3.25,14.15,265.5,227.5,180.38
2018,2,11,10,0,118.0,191.0,3.5,14.7,248.0,216.48,173.73
2018,2,11,10,15,97.0,209.5,3.65,14.6,258.0,227.08,183.15
2018,2,11,10,30,76.0,228.0,3.8,14.5,268.0,240.62,194.44
2018,2,11,10,45,69.5,223.5,3.95,14.45,261.5,239.04,193.33
2018,2,11,11,0,63.0,219.0,4.1,14.4,255.0,236.28,191.21
2018,2,11,11,15,34.0,197.0,3.95,14.1,216.5,200.5,161.74
2018,2,11,11,30,5.0,175.0,3.8,13.8,178.0,153.28,122.46
2018,2,11,11,45,14.5,201.0,3.7,13.5,210.0,185.1,148.97
2018,2,11,12,0,24.0,227.0,3.6,13.2,242.0,218.56,176.6
2018,2,11,12,15,63.5,254.0,3.7,13.1,293.5,295.7,240.24
2018,2,11,12,30,103.0,281.0,3.8,13.0,345.0,364.07,296.02
2018,2,11,12,45,189.5,277.0,3.95,12.95,393.5,461.15,375.43
2018,2,11,13,0,276.0,273.0,4.1,12.9,442.0,564.08,457.88
2018,2,11,13,15,184.0,257.5,4.3,12.75,369.0,450.22,367.87
2018,2,11,13,30,92.0,242.0,4.5,12.6,296.0,331.19,271.51
2018,2,11,13,45,80.0,197.5,4.75,12.5,243.5,272.22,224.56
2018,2,11,14,0,68.0,153.0,5.0,12.4,191.0,213.48,176.72
2018,2,11,14,15,90.5,172.0,5.05,12.35,219.5,278.33,231.41
2018,2,11,14,30,113.0,191.0,5.1,12.3,248.0,327.05,272.4
2018,2,11,14,45,228.5,162.0,5.15,12.25,267.5,426.78,358.48
2018,2,11,15,0,344.0,133.0,5.2,12.2,287.0,525.52,442.24
2018,2,11,15,15,549.5,104.5,5.2,12.2,324.5,692.02,577.52
2018,2,11,15,30,755.0,76.0,5.2,12.2,362.0,831.65,686.29
2018,2,11,15,45,719.0,72.0,5.05,11.8,318.0,785.41,651.18
