Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,45,677.5,98.0,3.9,17.5,403.0,645.87,523.67
2018,5,13,17,0,647.0,92.0,3.8,17.1,352.0,588.01,480.35
2018,5,13,17,15,603.5,85.5,3.7,16.55,301.5,521.56,428.88
2018,5,13,17,30,560.0,79.0,3.6,16.0,251.0,457.27,377.33
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,383.6,316.26
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,314.83,257.17
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,229.75,183.32
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,159.79,120.4
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,88.58,34.63
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,18.83,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,10.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.4,1.0,0.85,0.0
2018,5,14,5,15,38.0,9.5,2.15,10.65,13.0,8.11,0.0
2018,5,14,5,30,76.0,18.0,2.2,10.9,25.0,13.83,5.27
2018,5,14,5,45,136.0,27.0,2.25,11.1,48.5,20.58,12.45
2018,5,14,6,0,196.0,36.0,2.3,11.3,72.0,27.23,18.77
2018,5,14,6,15,115.0,33.0,2.3,11.7,56.0,24.26,16.28
2018,5,14,6,30,34.0,30.0,2.3,12.1,40.0,25.0,17.0
2018,5,14,6,45,17.0,52.5,2.25,12.5,57.5,43.79,33.89
2018,5,14,7,0,0.0,75.0,2.2,12.9,75.0,62.03,50.04
2018,5,14,7,15,0.0,97.0,2.2,13.4,97.0,79.08,64.86
2018,5,14,7,30,0.0,119.0,2.2,13.9,119.0,95.83,79.17
2018,5,14,7,45,0.0,128.0,2.2,14.35,128.0,103.01,84.97
2018,5,14,8,0,0.0,137.0,2.2,14.8,137.0,110.13,90.67
2018,5,14,8,15,3.5,162.5,2.25,15.3,164.5,129.98,102.37
2018,5,14,8,30,7.0,188.0,2.3,15.8,192.0,150.57,118.36
2018,5,14,8,45,12.0,212.0,2.35,16.25,220.0,171.08,134.12
2018,5,14,9,0,17.0,236.0,2.4,16.7,248.0,192.49,150.51
2018,5,14,9,15,26.0,271.0,2.5,17.1,290.5,218.62,170.5
2018,5,14,9,30,35.0,306.0,2.6,17.5,333.0,252.22,196.26
2018,5,14,9,45,40.5,325.5,2.65,17.9,358.5,274.82,213.34
2018,5,14,10,0,46.0,345.0,2.7,18.3,384.0,298.43,231.11
2018,5,14,10,15,89.5,379.0,2.85,18.6,457.5,355.03,274.27
2018,5,14,10,30,133.0,413.0,3.0,18.9,531.0,417.86,321.74
2018,5,14,10,45,147.0,423.5,3.1,19.15,556.5,448.4,344.51
2018,5,14,11,0,161.0,434.0,3.2,19.4,582.0,480.13,368.16
2018,5,14,11,15,315.0,378.5,3.35,19.55,672.5,565.68,434.54
2018,5,14,11,30,469.0,323.0,3.5,19.7,763.0,665.0,509.89
2018,5,14,11,45,592.0,275.0,3.6,19.85,833.0,748.26,572.0
2018,5,14,12,0,715.0,227.0,3.7,20.0,903.0,837.18,637.22
2018,5,14,12,15,721.0,225.0,3.75,20.0,905.0,867.92,658.93
2018,5,14,12,30,727.0,223.0,3.8,20.0,907.0,896.06,679.01
2018,5,14,12,45,779.5,194.5,3.9,20.0,920.5,930.54,703.32
2018,5,14,13,0,832.0,166.0,4.0,20.0,934.0,972.05,732.37
2018,5,14,13,15,847.0,154.5,4.05,19.85,923.5,990.88,746.08
2018,5,14,13,30,862.0,143.0,4.1,19.7,913.0,992.28,748.25
2018,5,14,13,45,857.5,140.5,4.15,19.6,889.0,993.85,750.66
2018,5,14,14,0,853.0,138.0,4.2,19.5,865.0,991.65,750.64
2018,5,14,14,15,845.5,135.5,4.2,19.25,834.0,995.97,755.37
2018,5,14,14,30,838.0,133.0,4.2,19.0,803.0,983.17,748.47
2018,5,14,14,45,828.0,130.5,4.2,18.75,766.5,964.36,737.64
2018,5,14,15,0,818.0,128.0,4.2,18.5,730.0,942.17,724.51
2018,5,14,15,15,803.5,124.5,4.2,18.5,687.5,911.44,704.73
2018,5,14,15,30,789.0,121.0,4.2,18.5,645.0,877.86,682.88
2018,5,14,15,45,771.5,117.5,4.15,17.85,599.5,839.0,658.5
2018,5,14,16,0,754.0,114.0,4.1,17.2,554.0,797.94,632.17
2018,5,14,16,15,732.0,109.0,4.05,16.75,505.0,754.17,602.95
2018,5,14,16,30,710.0,104.0,4.0,16.3,456.0,704.57,568.82
2018,5,14,16,45,679.0,98.5,3.95,15.9,405.5,646.75,527.57
2018,5,14,17,0,648.0,93.0,3.9,15.5,355.0,589.13,484.23
2018,5,14,17,15,604.5,86.5,3.8,14.95,304.0,522.69,432.45
2018,5,14,17,30,561.0,80.0,3.7,14.4,253.0,458.4,380.6
2018,5,14,17,45,493.0,72.5,3.6,13.85,204.0,381.87,316.82
2018,5,14,18,0,425.0,65.0,3.5,13.3,155.0,310.77,255.52
2018,5,14,18,15,290.5,53.0,3.35,12.9,107.0,209.89,168.54
2018,5,14,18,30,156.0,41.0,3.2,12.5,59.0,118.49,89.29
2018,5,14,18,45,84.0,24.5,3.05,12.05,33.5,63.05,26.94
2018,5,14,19,0,12.0,8.0,2.9,11.6,8.0,10.16,0.0
2018,5,14,19,15,6.0,4.0,2.9,11.45,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.5,10.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,10.4,1.0,0.85,0.0
2018,5,15,5,15,0.0,3.5,1.7,10.8,3.5,2.87,0.0
2018,5,15,5,30,0.0,6.0,1.9,11.2,6.0,4.92,0.0
2018,5,15,5,45,0.0,10.5,2.1,11.6,10.5,8.62,1.93
2018,5,15,6,0,0.0,15.0,2.3,12.0,15.0,12.33,5.4
2018,5,15,6,15,0.0,19.5,2.25,12.4,19.5,16.05,8.84
2018,5,15,6,30,0.0,24.0,2.2,12.8,24.0,19.77,12.23
2018,5,15,6,45,0.0,43.5,2.2,13.2,43.5,35.95,26.76
2018,5,15,7,0,0.0,63.0,2.2,13.6,63.0,52.19,41.15
2018,5,15,7,15,0.0,77.0,2.15,14.0,77.0,63.89,51.3
2018,5,15,7,30,0.0,91.0,2.1,14.4,91.0,75.07,60.85
2018,5,15,7,45,0.0,113.0,2.05,14.8,113.0,92.04,75.31
2018,5,15,8,0,0.0,135.0,2.0,15.2,135.0,108.7,89.29
2018,5,15,8,15,3.0,160.5,2.0,15.65,162.5,128.53,101.01
2018,5,15,8,30,6.0,186.0,2.0,16.1,190.0,149.0,116.93
2018,5,15,8,45,8.0,203.0,2.0,16.5,208.5,163.71,128.14
2018,5,15,9,0,10.0,220.0,2.0,16.9,227.0,178.82,139.63
2018,5,15,9,15,11.0,227.0,2.05,17.3,235.0,186.47,145.21
2018,5,15,9,30,12.0,234.0,2.1,17.7,243.0,194.18,150.87
2018,5,15,9,45,18.5,267.5,2.2,18.1,282.5,225.0,174.58
2018,5,15,10,0,25.0,301.0,2.3,18.5,322.0,254.54,197.02
2018,5,15,10,15,44.5,347.0,2.4,18.85,386.0,305.49,235.8
2018,5,15,10,30,64.0,393.0,2.5,19.2,450.0,359.66,276.49
2018,5,15,10,45,95.5,396.5,2.6,19.55,483.5,390.6,299.76
2018,5,15,11,0,127.0,400.0,2.7,19.9,517.0,428.38,328.19
2018,5,15,11,15,323.0,354.0,2.85,20.1,656.0,550.25,421.84
2018,5,15,11,30,519.0,308.0,3.0,20.3,795.0,690.29,525.97
2018,5,15,11,45,704.0,221.5,3.1,20.5,886.0,792.28,601.46
2018,5,15,12,0,889.0,135.0,3.2,20.7,977.0,884.26,666.02
2018,5,15,12,15,888.5,135.0,3.3,20.75,974.5,913.09,685.46
2018,5,15,12,30,888.0,135.0,3.4,20.8,972.0,938.71,703.26
2018,5,15,12,45,885.5,134.5,3.55,20.85,961.5,958.7,717.66
2018,5,15,13,0,883.0,134.0,3.7,20.9,951.0,975.13,729.8
2018,5,15,13,15,879.5,133.0,3.75,20.8,933.5,986.5,738.43
2018,5,15,13,30,876.0,132.0,3.8,20.7,916.0,994.15,744.73
2018,5,15,13,45,870.0,130.5,3.9,20.55,891.5,995.11,747.16
2018,5,15,14,0,864.0,129.0,4.0,20.4,867.0,992.3,747.21
2018,5,15,14,15,856.0,127.5,4.05,20.1,836.0,983.82,743.66
2018,5,15,14,30,848.0,126.0,4.1,19.8,805.0,971.72,737.77
2018,5,15,14,45,838.0,123.0,4.15,19.5,768.0,964.58,735.41
2018,5,15,15,0,828.0,120.0,4.2,19.2,731.0,941.68,722.17
2018,5,15,15,15,814.0,117.5,4.2,19.2,689.0,912.37,703.43
2018,5,15,15,30,800.0,115.0,4.2,19.2,647.0,880.18,682.62
2018,5,15,15,45,782.0,111.5,4.25,18.25,601.0,840.67,659.05
2018,5,15,16,0,764.0,108.0,4.3,17.3,555.0,798.97,633.43
2018,5,15,16,15,741.5,104.0,4.25,16.8,506.5,751.11,601.18
2018,5,15,16,30,719.0,100.0,4.2,16.3,458.0,706.05,570.54
2018,5,15,16,45,688.5,94.5,4.15,15.8,407.5,648.36,529.49
2018,5,15,17,0,658.0,89.0,4.1,15.3,357.0,590.82,486.51
2018,5,15,17,15,617.5,82.5,4.0,14.85,306.5,526.07,435.81
2018,5,15,17,30,577.0,76.0,3.9,14.4,256.0,463.21,384.91
2018,5,15,17,45,519.5,68.5,3.8,14.0,208.0,392.04,325.27
2018,5,15,18,0,462.0,61.0,3.7,13.6,160.0,325.32,267.36
2018,5,15,18,15,350.5,51.0,3.5,13.3,114.5,234.0,187.93
2018,5,15,18,30,239.0,41.0,3.3,13.0,69.0,159.55,121.53
2018,5,15,18,45,136.5,25.5,3.15,12.75,40.0,88.95,43.89
2018,5,15,19,0,34.0,10.0,3.0,12.5,11.0,17.97,0.0
2018,5,15,19,15,17.0,5.0,2.8,12.3,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,4,45,6.0,2.0,1.6,9.9,2.0,0.0,0.0
2018,5,16,5,0,12.0,4.0,1.6,10.1,4.0,3.41,0.0
2018,5,16,5,15,30.5,17.0,1.9,10.7,19.5,13.74,0.0
2018,5,16,5,30,49.0,30.0,2.2,11.3,35.0,23.93,13.75
2018,5,16,5,45,194.5,45.0,2.45,11.85,79.5,34.17,24.36
2018,5,16,6,0,340.0,60.0,2.7,12.4,124.0,45.46,34.91
2018,5,16,6,15,254.5,80.0,2.7,12.8,136.0,60.34,48.48
2018,5,16,6,30,169.0,100.0,2.7,13.2,148.0,73.14,59.95
2018,5,16,6,45,280.0,110.5,2.7,13.6,209.0,81.02,66.83
2018,5,16,7,0,391.0,121.0,2.7,14.0,270.0,84.71,69.84
2018,5,16,7,15,250.5,152.5,2.7,14.4,253.0,106.62,88.72
2018,5,16,7,30,110.0,184.0,2.7,14.8,236.0,129.18,107.82
2018,5,16,7,45,131.5,213.5,2.7,15.2,282.5,146.55,122.16
2018,5,16,8,0,153.0,243.0,2.7,15.6,329.0,163.19,135.7
2018,5,16,8,15,198.0,238.0,2.7,15.95,359.5,179.01,135.4
2018,5,16,8,30,243.0,233.0,2.7,16.3,390.0,192.01,141.14
2018,5,16,8,45,218.0,280.0,2.7,16.7,428.0,244.9,183.97
2018,5,16,9,0,193.0,327.0,2.7,17.1,466.0,287.58,218.86
2018,5,16,9,15,164.0,340.0,2.75,17.4,462.5,305.11,234.09
2018,5,16,9,30,135.0,353.0,2.8,17.7,459.0,319.09,246.07
2018,5,16,9,45,182.0,335.5,2.85,18.0,485.0,341.3,263.24
2018,5,16,10,0,229.0,318.0,2.9,18.3,511.0,364.5,281.63
2018,5,16,10,15,398.0,296.5,3.0,18.45,644.5,459.35,354.89
2018,5,16,10,30,567.0,275.0,3.1,18.6,778.0,569.91,439.09
2018,5,16,10,45,570.5,288.0,3.15,18.8,803.5,616.57,473.92
2018,5,16,11,0,574.0,301.0,3.2,19.0,829.0,664.27,509.05
2018,5,16,11,15,712.5,231.0,3.2,19.15,895.0,739.43,565.88
2018,5,16,11,30,851.0,161.0,3.2,19.3,961.0,816.49,623.22
2018,5,16,11,45,724.0,220.0,3.2,19.4,903.0,806.17,613.44
2018,5,16,12,0,597.0,279.0,3.2,19.5,845.0,780.52,593.19
2018,5,16,12,15,748.0,210.5,3.25,19.55,917.5,875.87,663.56
2018,5,16,12,30,899.0,142.0,3.3,19.6,990.0,953.66,716.22
2018,5,16,12,45,892.0,144.0,3.35,19.65,978.0,972.07,728.45
2018,5,16,13,0,885.0,146.0,3.4,19.7,966.0,986.81,738.81
2018,5,16,13,15,882.5,144.0,3.45,19.65,948.5,998.46,747.52
2018,5,16,13,30,880.0,142.0,3.5,19.6,931.0,1006.36,753.86
2018,5,16,13,45,877.0,138.5,3.55,19.6,906.5,1008.54,756.39
2018,5,16,14,0,874.0,135.0,3.6,19.6,882.0,1006.86,756.51
2018,5,16,14,15,867.5,132.0,3.6,19.45,851.0,998.43,752.31
2018,5,16,14,30,861.0,129.0,3.6,19.3,820.0,986.28,745.75
2018,5,16,14,45,853.0,125.0,3.65,19.15,783.0,980.07,743.73
2018,5,16,15,0,845.0,121.0,3.7,19.0,746.0,957.81,730.73
2018,5,16,15,15,830.5,118.5,3.7,19.0,703.0,927.78,711.74
2018,5,16,15,30,816.0,116.0,3.7,19.0,660.0,894.81,690.66
2018,5,16,15,45,799.5,112.0,3.75,18.45,614.0,855.72,666.75
2018,5,16,16,0,783.0,108.0,3.8,17.9,568.0,814.29,640.78
2018,5,16,16,15,762.0,103.0,3.8,17.5,518.5,766.0,608.71
2018,5,16,16,30,741.0,98.0,3.8,17.1,469.0,720.1,577.8
2018,5,16,16,45,711.5,92.5,3.75,16.7,417.5,662.37,537.04
2018,5,16,17,0,682.0,87.0,3.7,16.3,366.0,604.65,494.45
2018,5,16,17,15,642.0,81.0,3.65,15.85,315.0,539.83,444.33
2018,5,16,17,30,602.0,75.0,3.6,15.4,264.0,476.79,393.84
2018,5,16,17,45,545.5,67.0,3.5,14.95,214.5,404.49,333.86
2018,5,16,18,0,489.0,59.0,3.4,14.5,165.0,336.59,275.4
2018,5,16,18,15,401.0,49.5,3.15,14.0,121.5,257.82,206.49
2018,5,16,18,30,313.0,40.0,2.9,13.5,78.0,187.95,143.44
2018,5,16,18,45,195.5,26.5,2.6,13.0,46.5,110.39,59.34
2018,5,16,19,0,78.0,13.0,2.3,12.5,15.0,32.72,0.0
2018,5,16,19,15,39.0,6.5,2.2,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,4,45,12.5,3.5,1.55,10.45,3.5,0.0,0.0
2018,5,17,5,0,25.0,7.0,1.7,10.7,7.0,5.97,0.0
2018,5,17,5,15,105.5,19.5,1.95,11.2,28.5,15.17,0.0
2018,5,17,5,30,186.0,32.0,2.2,11.7,50.0,24.7,14.55
2018,5,17,5,45,253.0,42.0,2.45,12.15,81.5,32.17,22.61
2018,5,17,6,0,320.0,52.0,2.7,12.6,113.0,39.51,29.62
2018,5,17,6,15,186.0,48.0,2.75,13.1,86.0,35.37,26.14
2018,5,17,6,30,52.0,44.0,2.8,13.6,59.0,35.97,26.71
2018,5,17,6,45,26.0,64.0,2.8,14.05,71.5,52.62,41.52
2018,5,17,7,0,0.0,84.0,2.8,14.5,84.0,68.89,55.76
2018,5,17,7,15,0.5,108.0,2.8,14.95,108.0,87.23,71.59
2018,5,17,7,30,1.0,132.0,2.8,15.4,132.0,105.22,86.85
2018,5,17,7,45,9.0,162.0,2.75,15.85,167.0,127.14,105.25
2018,5,17,8,0,17.0,192.0,2.7,16.3,202.0,148.57,122.95
2018,5,17,8,15,34.0,225.5,2.7,16.65,247.0,167.06,130.81
2018,5,17,8,30,51.0,259.0,2.7,17.0,292.0,196.7,152.86
2018,5,17,8,45,140.5,282.0,2.7,17.4,381.5,230.58,175.36
2018,5,17,9,0,230.0,305.0,2.7,17.8,471.0,276.57,208.5
2018,5,17,9,15,365.0,282.0,2.7,18.15,562.0,324.79,243.63
2018,5,17,9,30,500.0,259.0,2.7,18.5,653.0,383.93,288.93
2018,5,17,9,45,676.0,194.5,2.75,18.85,750.5,447.2,338.33
2018,5,17,10,0,852.0,130.0,2.8,19.2,848.0,528.73,402.22
2018,5,17,10,15,867.5,126.5,2.85,19.5,877.5,582.15,444.96
2018,5,17,10,30,883.0,123.0,2.9,19.8,907.0,635.07,486.26
2018,5,17,10,45,887.0,124.5,3.0,20.1,926.5,683.77,523.48
2018,5,17,11,0,891.0,126.0,3.1,20.4,946.0,730.52,558.4
2018,5,17,11,15,893.5,126.5,3.15,20.6,958.0,773.23,589.68
2018,5,17,11,30,896.0,127.0,3.2,20.8,970.0,813.5,617.28
2018,5,17,11,45,897.0,126.5,3.3,21.0,974.5,849.13,641.55
2018,5,17,12,0,898.0,126.0,3.4,21.2,979.0,881.88,663.79
2018,5,17,12,15,898.5,125.5,3.55,21.25,976.5,911.19,684.34
2018,5,17,12,30,899.0,125.0,3.7,21.3,974.0,937.31,702.77
2018,5,17,12,45,899.0,122.5,3.8,21.35,964.0,957.79,717.17
2018,5,17,13,0,899.0,120.0,3.9,21.4,954.0,974.7,729.28
2018,5,17,13,15,895.5,119.0,4.0,21.3,936.5,986.03,738.18
2018,5,17,13,30,892.0,118.0,4.1,21.2,919.0,993.59,744.72
2018,5,17,13,45,886.5,116.5,4.2,21.05,894.5,994.91,747.33
2018,5,17,14,0,881.0,115.0,4.3,20.9,870.0,992.41,747.53
2018,5,17,14,15,874.0,113.0,4.4,20.65,839.0,984.17,744.24
2018,5,17,14,30,867.0,111.0,4.5,20.4,808.0,972.23,738.8
2018,5,17,14,45,857.0,109.0,4.55,20.15,771.5,953.84,728.63
2018,5,17,15,0,847.0,107.0,4.6,19.9,735.0,932.07,716.15
2018,5,17,15,15,834.0,105.0,4.6,19.9,693.5,904.31,698.36
2018,5,17,15,30,821.0,103.0,4.6,19.9,652.0,883.56,685.54
2018,5,17,15,45,804.5,100.0,4.6,19.15,606.5,845.51,662.22
2018,5,17,16,0,788.0,97.0,4.6,18.4,561.0,805.18,636.93
2018,5,17,16,15,766.5,93.0,4.55,17.95,512.0,757.55,604.78
2018,5,17,16,30,745.0,89.0,4.5,17.5,463.0,708.54,571.03
2018,5,17,16,45,715.0,85.5,4.45,17.05,413.0,652.7,531.34
2018,5,17,17,0,685.0,82.0,4.4,16.6,363.0,600.08,492.55
2018,5,17,17,15,644.0,77.0,4.3,16.05,312.5,535.82,442.43
2018,5,17,17,30,603.0,72.0,4.2,15.5,262.0,473.42,392.12
2018,5,17,17,45,510.0,68.0,4.05,15.0,208.5,385.32,318.89
2018,5,17,18,0,417.0,64.0,3.9,14.5,155.0,304.93,250.14
2018,5,17,18,15,278.5,52.5,3.8,14.15,106.5,202.54,162.34
2018,5,17,18,30,140.0,41.0,3.7,13.8,58.0,110.5,83.4
2018,5,17,18,45,82.0,25.5,3.6,13.45,34.5,63.78,34.46
2018,5,17,19,0,24.0,10.0,3.5,13.1,11.0,15.18,0.0
2018,5,17,19,15,12.0,5.0,3.45,12.95,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.7,11.55,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.7,11.6,2.0,1.71,0.0
2018,5,18,5,15,35.5,8.5,2.85,11.85,12.0,7.0,0.0
2018,5,18,5,30,67.0,15.0,3.0,12.1,22.0,11.5,3.83
2018,5,18,5,45,45.5,13.5,3.1,12.35,19.5,11.03,4.05
2018,5,18,6,0,24.0,12.0,3.2,12.6,17.0,9.69,3.02
2018,5,18,6,15,12.0,15.0,3.2,12.95,17.5,12.77,5.86
2018,5,18,6,30,0.0,18.0,3.2,13.3,18.0,14.82,7.72
2018,5,18,6,45,0.0,35.5,3.25,13.65,35.5,29.31,20.72
2018,5,18,7,0,0.0,53.0,3.3,14.0,53.0,43.86,33.63
2018,5,18,7,15,0.0,65.0,3.25,14.3,65.0,53.87,42.35
2018,5,18,7,30,0.0,77.0,3.2,14.6,77.0,63.91,50.99
2018,5,18,7,45,0.0,87.0,3.2,14.9,87.0,72.3,58.07
2018,5,18,8,0,0.0,97.0,3.2,15.2,97.0,80.29,64.75
2018,5,18,8,15,0.0,110.5,3.2,15.6,110.5,91.0,70.37
2018,5,18,8,30,0.0,124.0,3.2,16.0,124.0,101.79,78.9
2018,5,18,8,45,1.5,146.0,3.15,16.35,147.0,119.54,92.99
2018,5,18,9,0,3.0,168.0,3.1,16.7,170.0,137.6,107.19
2018,5,18,9,15,4.5,178.0,3.1,17.15,181.5,146.71,114.04
2018,5,18,9,30,6.0,188.0,3.1,17.6,193.0,156.06,121.1
2018,5,18,9,45,10.5,221.0,3.1,18.0,230.0,185.13,143.76
2018,5,18,10,0,15.0,254.0,3.1,18.4,267.0,215.01,166.82
2018,5,18,10,15,26.5,299.0,3.15,18.7,322.5,257.85,199.83
2018,5,18,10,30,38.0,344.0,3.2,19.0,378.0,304.79,235.62
2018,5,18,10,45,107.0,353.0,3.2,19.35,451.0,364.88,281.95
2018,5,18,11,0,176.0,362.0,3.2,19.7,524.0,430.07,331.7
2018,5,18,11,15,253.5,355.0,3.3,19.9,592.0,498.03,383.6
2018,5,18,11,30,331.0,348.0,3.4,20.1,660.0,568.74,436.97
2018,5,18,11,45,397.5,349.5,3.45,20.3,726.0,650.82,497.17
2018,5,18,12,0,464.0,351.0,3.5,20.5,792.0,729.33,553.83
2018,5,18,12,15,535.0,317.5,3.6,20.5,824.5,782.78,593.6
2018,5,18,12,30,606.0,284.0,3.7,20.5,857.0,837.55,634.17
2018,5,18,12,45,624.5,273.5,3.8,20.5,858.5,865.02,654.33
2018,5,18,13,0,643.0,263.0,3.9,20.5,860.0,890.04,672.99
2018,5,18,13,15,607.5,276.0,3.95,20.35,831.5,882.43,667.95
2018,5,18,13,30,572.0,289.0,4.0,20.2,803.0,870.88,660.41
2018,5,18,13,45,548.5,291.0,4.05,20.05,773.0,855.07,650.44
2018,5,18,14,0,525.0,293.0,4.1,19.9,743.0,839.0,640.21
2018,5,18,14,15,494.5,298.5,4.1,19.65,710.5,817.0,625.59
2018,5,18,14,30,464.0,304.0,4.1,19.4,678.0,792.73,609.31
2018,5,18,14,45,594.5,236.0,4.05,19.15,692.0,852.18,656.93
2018,5,18,15,0,725.0,168.0,4.0,18.9,706.0,899.42,692.97
2018,5,18,15,15,685.5,169.5,4.0,18.9,655.0,852.7,661.12
2018,5,18,15,30,646.0,171.0,4.0,18.9,604.0,804.38,628.42
2018,5,18,15,45,672.5,147.0,4.05,18.15,570.0,785.9,619.01
2018,5,18,16,0,699.0,123.0,4.1,17.4,536.0,762.31,605.56
2018,5,18,16,15,630.0,130.0,4.15,16.9,478.0,690.94,555.58
2018,5,18,16,30,561.0,137.0,4.2,16.4,420.0,620.96,504.28
2018,5,18,16,45,542.0,125.0,4.2,15.9,374.5,570.93,467.75
2018,5,18,17,0,523.0,113.0,4.2,15.4,329.0,520.5,429.69
2018,5,18,17,15,543.5,97.0,4.15,14.9,294.5,491.74,407.95
2018,5,18,17,30,564.0,81.0,4.1,14.4,260.0,459.31,381.91
2018,5,18,17,45,503.0,72.5,4.05,13.9,211.0,385.86,320.57
2018,5,18,18,0,442.0,64.0,4.0,13.4,162.0,317.31,261.43
2018,5,18,18,15,321.0,53.5,3.9,13.1,115.0,222.52,179.36
2018,5,18,18,30,200.0,43.0,3.8,12.8,68.0,145.37,111.62
2018,5,18,18,45,121.5,28.5,3.7,12.5,41.5,88.76,52.41
2018,5,18,19,0,43.0,14.0,3.6,12.2,15.0,23.85,0.0
2018,5,18,19,15,21.5,7.0,3.6,12.1,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,4,45,3.0,1.0,4.0,11.35,1.0,0.0,0.0
2018,5,19,5,0,6.0,2.0,4.0,11.4,2.0,1.71,0.0
2018,5,19,5,15,23.0,7.0,4.05,11.5,9.0,5.79,0.0
2018,5,19,5,30,40.0,12.0,4.1,11.6,16.0,9.83,2.51
2018,5,19,5,45,20.0,11.0,4.15,11.75,13.0,9.53,2.76
2018,5,19,6,0,0.0,10.0,4.2,11.9,10.0,8.21,1.71
2018,5,19,6,15,0.0,14.0,4.2,12.05,14.0,11.51,4.75
2018,5,19,6,30,0.0,18.0,4.2,12.2,18.0,14.82,7.76
2018,5,19,6,45,1.0,41.0,4.25,12.4,41.5,33.88,24.95
2018,5,19,7,0,2.0,64.0,4.3,12.6,65.0,53.05,42.04
2018,5,19,7,15,3.0,96.0,4.3,13.0,97.5,78.49,64.42
2018,5,19,7,30,4.0,128.0,4.3,13.4,130.0,102.49,85.18
2018,5,19,7,45,4.0,140.0,4.35,13.8,142.0,111.81,92.86
2018,5,19,8,0,4.0,152.0,4.4,14.2,154.0,121.06,100.41
2018,5,19,8,15,7.0,173.0,4.4,14.55,177.0,137.88,109.16
2018,5,19,8,30,10.0,194.0,4.4,14.9,200.0,155.38,122.78
2018,5,19,8,45,15.0,216.0,4.45,15.2,226.0,174.61,137.72
2018,5,19,9,0,20.0,238.0,4.5,15.5,252.0,194.72,153.34
2018,5,19,9,15,36.5,281.0,4.5,15.85,309.0,228.65,179.62
2018,5,19,9,30,53.0,324.0,4.5,16.2,366.0,271.33,212.76
2018,5,19,9,45,75.5,350.5,4.55,16.5,413.0,307.65,240.8
2018,5,19,10,0,98.0,377.0,4.6,16.8,460.0,347.07,271.24
2018,5,19,10,15,160.5,392.5,4.65,17.05,533.0,402.14,313.9
2018,5,19,10,30,223.0,408.0,4.7,17.3,606.0,465.83,363.01
2018,5,19,10,45,240.5,419.0,4.75,17.5,637.0,504.08,392.23
2018,5,19,11,0,258.0,430.0,4.8,17.7,668.0,544.08,422.56
2018,5,19,11,15,290.5,419.0,4.8,17.8,690.5,578.09,448.72
2018,5,19,11,30,323.0,408.0,4.8,17.9,713.0,613.34,475.69
2018,5,19,11,45,393.5,385.5,4.85,18.0,759.0,677.07,524.28
2018,5,19,12,0,464.0,363.0,4.9,18.1,805.0,738.79,570.94
2018,5,19,12,15,610.0,291.5,4.95,18.05,870.5,824.03,636.62
2018,5,19,12,30,756.0,220.0,5.0,18.0,936.0,913.55,703.99
2018,5,19,12,45,808.0,191.5,5.05,17.95,949.5,948.22,728.58
2018,5,19,13,0,860.0,163.0,5.1,17.9,963.0,989.43,758.06
2018,5,19,13,15,863.5,158.0,5.1,17.8,948.5,1003.97,768.72
2018,5,19,13,30,867.0,153.0,5.1,17.7,934.0,1014.75,777.06
2018,5,19,13,45,859.5,152.0,5.15,17.55,908.5,1015.08,778.85
2018,5,19,14,0,852.0,151.0,5.2,17.4,883.0,1011.56,778.17
2018,5,19,14,15,828.5,155.5,5.2,17.2,846.0,994.33,767.78
2018,5,19,14,30,805.0,160.0,5.2,17.0,809.0,973.56,755.03
2018,5,19,14,45,782.0,161.0,5.2,16.85,768.0,946.43,737.64
2018,5,19,15,0,759.0,162.0,5.2,16.7,727.0,923.99,723.62
2018,5,19,15,15,632.5,193.5,5.2,16.7,646.0,827.67,655.3
2018,5,19,15,30,506.0,225.0,5.2,16.7,565.0,725.61,578.77
2018,5,19,15,45,449.0,222.5,5.15,16.15,508.5,660.56,531.4
2018,5,19,16,0,392.0,220.0,5.1,15.6,452.0,596.55,483.65
2018,5,19,16,15,414.5,195.0,5.05,15.2,421.5,575.83,470.43
2018,5,19,16,30,437.0,170.0,5.0,14.8,391.0,551.58,453.96
2018,5,19,16,45,415.0,154.5,4.95,14.45,346.5,501.0,415.14
2018,5,19,17,0,393.0,139.0,4.9,14.1,302.0,450.72,375.75
2018,5,19,17,15,380.5,121.0,4.8,13.65,261.5,404.52,338.88
2018,5,19,17,30,368.0,103.0,4.7,13.2,221.0,358.26,300.79
2018,5,19,17,45,284.5,78.5,4.6,12.75,160.0,264.88,221.88
2018,5,19,18,0,201.0,54.0,4.5,12.3,99.0,178.46,147.41
2018,5,19,18,15,156.0,44.5,4.4,12.0,74.0,125.74,100.67
2018,5,19,18,30,111.0,35.0,4.3,11.7,49.0,89.83,67.88
2018,5,19,18,45,56.0,19.5,4.15,11.4,26.5,46.06,25.85
2018,5,19,19,0,1.0,4.0,4.0,11.1,4.0,3.69,0.0
2018,5,19,19,15,0.5,2.0,4.0,11.05,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.65,11.05,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.7,11.1,2.0,1.71,0.0
2018,5,20,5,15,6.5,7.0,3.7,11.2,7.5,5.9,0.0
2018,5,20,5,30,13.0,12.0,3.7,11.3,13.0,10.29,2.96
2018,5,20,5,45,6.5,12.0,3.75,11.4,12.5,10.15,3.32
2018,5,20,6,0,0.0,12.0,3.8,11.5,12.0,9.86,3.21
2018,5,20,6,15,0.0,19.5,3.85,11.7,19.5,16.05,8.87
2018,5,20,6,30,0.0,27.0,3.9,11.9,27.0,22.26,14.52
2018,5,20,6,45,0.0,45.0,3.9,12.05,45.0,37.19,27.98
2018,5,20,7,0,0.0,63.0,3.9,12.2,63.0,52.19,41.34
2018,5,20,7,15,0.5,101.5,3.9,12.4,101.5,82.55,68.17
2018,5,20,7,30,1.0,140.0,3.9,12.6,140.0,110.94,92.83
2018,5,20,7,45,1.5,143.5,3.9,12.8,144.0,114.28,95.33
2018,5,20,8,0,2.0,147.0,3.9,13.0,148.0,117.49,97.72
2018,5,20,8,15,6.5,161.0,3.9,13.0,165.0,129.24,102.63
2018,5,20,8,30,11.0,175.0,3.9,13.0,182.0,141.73,112.33
2018,5,20,8,45,22.5,224.5,3.85,13.05,240.5,182.25,144.63
2018,5,20,9,0,34.0,274.0,3.8,13.1,299.0,217.09,172.07
2018,5,20,9,15,46.5,306.5,3.85,13.2,342.5,249.43,197.46
2018,5,20,9,30,59.0,339.0,3.9,13.3,386.0,284.02,224.62
2018,5,20,9,45,48.5,334.5,3.9,13.35,374.0,284.1,224.78
2018,5,20,10,0,38.0,330.0,3.9,13.4,362.0,282.28,223.36
2018,5,20,10,15,34.5,338.0,3.95,13.65,368.0,292.24,230.95
2018,5,20,10,30,31.0,346.0,4.0,13.9,374.0,301.85,238.15
2018,5,20,10,45,50.0,385.5,4.05,14.15,431.5,351.07,276.41
2018,5,20,11,0,69.0,425.0,4.1,14.4,489.0,403.15,316.4
2018,5,20,11,15,123.0,422.0,4.15,14.85,537.5,453.12,355.15
2018,5,20,11,30,177.0,419.0,4.2,15.3,586.0,503.52,393.99
2018,5,20,11,45,275.0,406.0,4.25,15.7,667.0,591.27,461.36
2018,5,20,12,0,373.0,393.0,4.3,16.1,748.0,678.8,527.32
2018,5,20,12,15,362.5,407.0,4.35,16.4,751.5,700.25,542.01
2018,5,20,12,30,352.0,421.0,4.4,16.7,755.0,719.96,555.69
2018,5,20,12,45,432.5,394.5,4.45,17.0,800.5,795.18,611.55
2018,5,20,13,0,513.0,368.0,4.5,17.3,846.0,861.48,660.22
2018,5,20,13,15,520.0,354.5,4.55,17.2,831.0,868.81,666.57
2018,5,20,13,30,527.0,341.0,4.6,17.1,816.0,873.3,671.38
2018,5,20,13,45,511.5,333.0,4.65,17.0,784.0,858.32,661.96
2018,5,20,14,0,496.0,325.0,4.7,16.9,752.0,840.45,650.57
2018,5,20,14,15,572.5,277.0,4.7,16.45,752.5,869.43,676.03
2018,5,20,14,30,649.0,229.0,4.7,16.0,753.0,900.34,702.52
2018,5,20,14,45,614.5,230.0,4.75,15.55,708.0,863.67,678.1
2018,5,20,15,0,580.0,231.0,4.8,15.1,663.0,818.52,647.71
2018,5,20,15,15,533.0,231.0,4.8,15.1,610.5,766.08,609.76
2018,5,20,15,30,486.0,231.0,4.8,15.1,558.0,713.04,570.86
2018,5,20,15,45,454.5,220.5,4.7,14.25,509.5,662.57,535.24
2018,5,20,16,0,423.0,210.0,4.6,13.4,461.0,611.8,498.65
2018,5,20,16,15,238.5,195.5,4.5,13.1,334.5,413.93,341.4
2018,5,20,16,30,54.0,181.0,4.4,12.8,208.0,215.9,177.15
2018,5,20,16,45,78.0,164.0,4.35,12.55,199.0,215.67,178.71
2018,5,20,17,0,102.0,147.0,4.3,12.3,190.0,226.06,188.48
2018,5,20,17,15,149.0,134.0,4.2,12.2,187.0,239.95,201.24
2018,5,20,17,30,196.0,121.0,4.1,12.1,184.0,260.95,219.09
2018,5,20,17,45,156.5,100.5,4.0,11.95,145.0,196.29,163.72
2018,5,20,18,0,117.0,80.0,3.9,11.8,106.0,146.85,120.53
2018,5,20,18,15,93.0,61.5,3.8,11.75,79.0,110.66,88.18
2018,5,20,18,30,69.0,43.0,3.7,11.7,52.0,76.6,57.47
2018,5,20,18,45,38.5,27.5,3.6,11.65,32.0,45.96,26.86
2018,5,20,19,0,8.0,12.0,3.5,11.6,12.0,12.45,0.0
2018,5,20,19,15,4.0,6.0,3.45,11.55,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.7,11.05,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.7,11.1,8.0,6.83,0.0
2018,5,21,5,15,82.5,25.5,1.7,11.3,33.0,19.76,0.0
2018,5,21,5,30,150.0,43.0,1.7,11.5,58.0,32.91,22.02
2018,5,21,5,45,239.0,58.0,1.75,11.75,98.0,43.9,33.1
2018,5,21,6,0,328.0,73.0,1.8,12.0,138.0,54.73,43.31
2018,5,21,6,15,395.5,84.0,1.75,12.35,185.0,62.34,50.39
2018,5,21,6,30,463.0,95.0,1.7,12.7,232.0,69.78,57.09
2018,5,21,6,45,513.0,103.0,1.65,13.05,281.5,74.85,61.47
2018,5,21,7,0,563.0,111.0,1.6,13.4,331.0,81.33,66.96
2018,5,21,7,15,601.5,117.0,1.55,13.95,381.5,83.64,68.63
2018,5,21,7,30,640.0,123.0,1.5,14.5,432.0,85.87,70.18
2018,5,21,7,45,669.5,127.5,1.45,15.05,481.5,86.84,70.61
2018,5,21,8,0,699.0,132.0,1.4,15.6,531.0,87.74,70.99
2018,5,21,8,15,721.5,135.0,1.35,16.2,577.5,134.95,82.27
2018,5,21,8,30,744.0,138.0,1.3,16.8,624.0,189.07,116.41
2018,5,21,8,45,762.5,140.5,1.3,17.4,667.5,250.75,164.6
2018,5,21,9,0,781.0,143.0,1.3,18.0,711.0,307.07,211.67
2018,5,21,9,15,799.0,143.0,1.45,18.55,750.5,362.88,259.47
2018,5,21,9,30,817.0,143.0,1.6,19.1,790.0,419.82,307.7
2018,5,21,9,45,834.5,140.5,1.7,19.6,825.0,475.47,353.87
2018,5,21,10,0,852.0,138.0,1.8,20.1,860.0,531.76,399.21
2018,5,21,10,15,859.0,139.0,1.95,20.5,886.5,583.76,440.51
2018,5,21,10,30,866.0,140.0,2.1,20.9,913.0,634.55,479.77
2018,5,21,10,45,870.5,141.5,2.25,21.3,932.5,682.69,516.1
2018,5,21,11,0,875.0,143.0,2.4,21.7,952.0,728.99,550.26
2018,5,21,11,15,877.5,143.5,2.55,22.0,964.0,771.03,580.96
2018,5,21,11,30,880.0,144.0,2.7,22.3,976.0,810.71,608.8
2018,5,21,11,45,881.5,144.0,2.85,22.55,981.0,846.67,633.23
2018,5,21,12,0,883.0,144.0,3.0,22.8,986.0,879.91,655.76
2018,5,21,12,15,879.5,145.5,3.1,22.85,982.5,907.2,674.45
2018,5,21,12,30,876.0,147.0,3.2,22.9,979.0,931.25,691.04
2018,5,21,12,45,870.0,148.5,3.35,22.95,967.5,949.66,704.29
2018,5,21,13,0,864.0,150.0,3.5,23.0,956.0,964.53,715.31
2018,5,21,13,15,860.0,148.5,3.6,22.9,938.0,975.0,723.6
2018,5,21,13,30,856.0,147.0,3.7,22.8,920.0,981.8,729.6
2018,5,21,13,45,849.5,145.0,3.8,22.65,895.0,982.02,731.5
2018,5,21,14,0,843.0,143.0,3.9,22.5,870.0,992.14,740.22
2018,5,21,14,15,834.5,140.5,4.0,22.25,838.5,982.3,735.85
2018,5,21,14,30,826.0,138.0,4.1,22.0,807.0,968.83,729.24
2018,5,21,14,45,815.0,135.0,4.15,21.7,770.0,948.93,718.13
2018,5,21,15,0,804.0,132.0,4.2,21.4,733.0,925.72,704.77
2018,5,21,15,15,789.5,129.0,4.2,21.4,691.0,896.13,685.88
2018,5,21,15,30,775.0,126.0,4.2,21.4,649.0,863.76,664.99
2018,5,21,15,45,757.5,121.5,4.25,20.45,603.5,824.57,641.67
2018,5,21,16,0,740.0,117.0,4.3,19.5,558.0,787.78,619.64
2018,5,21,16,15,717.5,112.0,4.3,18.9,509.5,739.9,587.92
2018,5,21,16,30,695.0,107.0,4.3,18.3,461.0,690.87,554.8
2018,5,21,16,45,664.0,101.5,4.3,17.65,411.0,634.12,514.85
2018,5,21,17,0,633.0,96.0,4.3,17.0,361.0,577.6,472.89
2018,5,21,17,15,589.5,90.0,4.3,16.25,311.0,512.92,423.12
2018,5,21,17,30,546.0,84.0,4.3,15.5,261.0,450.38,373.26
2018,5,21,17,45,479.5,75.5,4.25,14.8,211.0,374.93,310.84
2018,5,21,18,0,413.0,67.0,4.2,14.1,161.0,300.88,247.74
2018,5,21,18,15,262.0,46.0,4.15,13.6,100.5,185.41,149.23
2018,5,21,18,30,111.0,25.0,4.1,13.1,40.0,84.5,63.37
2018,5,21,18,45,64.0,15.5,4.1,12.65,23.5,42.95,24.84
2018,5,21,19,0,17.0,6.0,4.1,12.2,7.0,9.82,0.0
2018,5,21,19,15,8.5,3.0,4.1,12.05,3.5,2.56,0.0
2018,5,21,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.3,3.0,2.56,0.0
2018,5,22,5,15,37.5,10.0,3.05,11.5,13.5,8.2,0.0
2018,5,22,5,30,68.0,17.0,3.1,11.7,24.0,13.81,6.01
2018,5,22,5,45,64.0,16.5,3.2,11.85,26.0,12.44,5.36
2018,5,22,6,0,60.0,16.0,3.3,12.0,28.0,11.89,5.03
2018,5,22,6,15,30.0,16.5,3.25,12.25,22.5,13.11,6.2
2018,5,22,6,30,0.0,17.0,3.2,12.5,17.0,13.99,7.01
2018,5,22,6,45,0.0,30.0,3.2,12.75,30.0,24.75,16.7
2018,5,22,7,0,0.0,43.0,3.2,13.0,43.0,35.54,26.32
2018,5,22,7,15,0.0,52.0,3.2,13.25,52.0,43.04,32.88
2018,5,22,7,30,0.0,61.0,3.2,13.5,61.0,50.56,39.38
2018,5,22,7,45,0.0,68.0,3.2,13.8,68.0,56.42,44.35
2018,5,22,8,0,0.0,75.0,3.2,14.1,75.0,62.3,49.28
2018,5,22,8,15,0.0,96.0,3.25,14.55,96.0,79.74,61.29
2018,5,22,8,30,0.0,117.0,3.3,15.0,117.0,96.38,74.74
2018,5,22,8,45,3.0,149.0,3.35,15.5,151.0,122.15,95.35
2018,5,22,9,0,6.0,181.0,3.4,16.0,185.0,148.35,116.05
2018,5,22,9,15,4.5,172.0,3.45,16.35,175.0,142.01,110.6
2018,5,22,9,30,3.0,163.0,3.5,16.7,165.0,135.14,104.79
2018,5,22,9,45,5.0,175.0,3.6,17.1,179.0,146.21,113.35
2018,5,22,10,0,7.0,187.0,3.7,17.5,193.0,157.6,122.12
2018,5,22,10,15,9.5,212.5,3.75,17.75,221.0,180.47,140.05
2018,5,22,10,30,12.0,238.0,3.8,18.0,249.0,203.86,158.24
2018,5,22,10,45,13.5,255.5,3.9,18.25,268.0,220.57,171.09
2018,5,22,11,0,15.0,273.0,4.0,18.5,287.0,237.62,184.16
2018,5,22,11,15,15.0,273.0,4.05,18.6,287.0,239.29,185.32
2018,5,22,11,30,15.0,273.0,4.1,18.7,287.0,240.87,186.46
2018,5,22,11,45,16.5,282.5,4.15,18.8,298.0,251.65,194.79
2018,5,22,12,0,18.0,292.0,4.2,18.9,309.0,262.57,203.23
2018,5,22,12,15,24.5,314.5,4.25,18.8,337.5,298.81,231.49
2018,5,22,12,30,31.0,337.0,4.3,18.7,366.0,328.18,254.33
2018,5,22,12,45,54.5,345.0,4.35,18.65,396.0,360.44,279.98
2018,5,22,13,0,78.0,353.0,4.4,18.6,426.0,393.56,306.22
2018,5,22,13,15,127.0,356.5,4.4,18.45,472.5,463.43,360.96
2018,5,22,13,30,176.0,360.0,4.4,18.3,519.0,518.84,404.35
2018,5,22,13,45,122.0,353.5,4.4,18.2,462.5,464.31,362.11
2018,5,22,14,0,68.0,347.0,4.4,18.1,406.0,390.27,304.88
2018,5,22,14,15,77.5,333.5,4.4,17.9,398.5,388.21,304.65
2018,5,22,14,30,87.0,320.0,4.4,17.7,391.0,385.55,303.78
2018,5,22,14,45,86.5,305.0,4.4,17.5,372.5,371.12,293.48
2018,5,22,15,0,86.0,290.0,4.4,17.3,354.0,356.2,282.8
2018,5,22,15,15,285.0,230.0,4.4,17.3,426.0,513.6,411.53
2018,5,22,15,30,484.0,170.0,4.4,17.3,498.0,643.56,515.44
2018,5,22,15,45,328.0,197.0,4.35,16.8,412.5,524.86,422.55
2018,5,22,16,0,172.0,224.0,4.3,16.3,327.0,377.26,305.63
2018,5,22,16,15,159.5,214.5,4.25,15.95,303.5,353.16,287.73
2018,5,22,16,30,147.0,205.0,4.2,15.6,280.0,329.5,269.55
2018,5,22,16,45,203.0,177.0,4.15,15.25,269.0,336.3,277.6
2018,5,22,17,0,259.0,149.0,4.1,14.9,258.0,351.34,291.65
2018,5,22,17,15,267.5,132.0,4.0,14.45,231.5,327.28,272.7
2018,5,22,17,30,276.0,115.0,3.9,14.0,205.0,301.62,251.8
2018,5,22,17,45,259.5,97.0,3.8,13.55,170.0,259.26,215.9
2018,5,22,18,0,243.0,79.0,3.7,13.1,135.0,217.92,179.77
2018,5,22,18,15,194.5,62.5,3.6,12.75,100.5,165.25,133.2
2018,5,22,18,30,146.0,46.0,3.5,12.4,66.0,117.57,90.49
2018,5,22,18,45,87.5,30.5,3.35,12.1,41.0,73.17,47.51
2018,5,22,19,0,29.0,15.0,3.2,11.8,16.0,20.82,0.0
2018,5,22,19,15,14.5,7.5,3.2,11.7,8.0,9.6,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.1,11.4,2.0,1.71,0.0
2018,5,23,5,15,0.0,5.0,2.2,11.55,5.0,4.1,0.0
2018,5,23,5,30,0.0,8.0,2.3,11.7,8.0,6.56,0.0
2018,5,23,5,45,0.0,13.0,2.4,11.9,13.0,10.68,3.82
2018,5,23,6,0,0.0,18.0,2.5,12.1,18.0,14.81,7.66
2018,5,23,6,15,0.0,20.5,2.55,12.3,20.5,16.88,9.61
2018,5,23,6,30,0.0,23.0,2.6,12.5,23.0,18.95,11.5
2018,5,23,6,45,0.0,36.0,2.65,12.75,36.0,29.72,21.19
2018,5,23,7,0,0.0,49.0,2.7,13.0,49.0,40.53,30.79
2018,5,23,7,15,0.0,62.0,2.75,13.3,62.0,51.37,40.29
2018,5,23,7,30,0.0,75.0,2.8,13.6,75.0,62.24,49.69
2018,5,23,7,45,0.0,82.0,2.85,13.9,82.0,68.12,54.6
2018,5,23,8,0,0.0,89.0,2.9,14.2,89.0,74.01,59.49
2018,5,23,8,15,0.5,114.5,3.0,14.6,115.0,94.15,73.2
2018,5,23,8,30,1.0,140.0,3.1,15.0,141.0,114.22,89.35
2018,5,23,8,45,1.0,136.5,3.2,15.4,137.5,112.1,87.21
2018,5,23,9,0,1.0,133.0,3.3,15.8,134.0,109.78,84.99
2018,5,23,9,15,1.0,137.5,3.4,16.25,138.5,113.7,87.85
2018,5,23,9,30,1.0,142.0,3.5,16.7,143.0,117.64,90.72
2018,5,23,9,45,1.0,138.0,3.65,17.15,139.0,114.73,88.06
2018,5,23,10,0,1.0,134.0,3.8,17.6,135.0,111.74,85.39
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,134.88,103.77
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,158.49,122.38
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,178.27,137.81
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,198.44,153.46
2018,5,23,11,15,12.5,239.0,4.1,18.8,250.5,209.05,161.65
2018,5,23,11,30,14.0,249.0,4.1,18.9,262.0,219.85,170.01
2018,5,23,11,45,19.0,284.0,4.15,19.0,302.0,254.88,197.26
2018,5,23,12,0,24.0,319.0,4.2,19.1,342.0,298.99,231.25
2018,5,23,12,15,23.5,329.0,4.2,19.1,351.5,310.8,240.2
2018,5,23,12,30,23.0,339.0,4.2,19.1,361.0,322.63,249.25
2018,5,23,12,45,32.5,361.0,4.2,19.1,391.5,354.85,274.17
2018,5,23,13,0,42.0,383.0,4.2,19.1,422.0,387.88,299.53
2018,5,23,13,15,71.0,406.0,4.2,19.0,471.0,441.24,340.89
2018,5,23,13,30,100.0,429.0,4.2,18.9,520.0,495.82,382.76
2018,5,23,13,45,220.5,374.0,4.2,18.8,567.0,597.14,462.15
