Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,62.05,48.69
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,65.96,51.73
2018,8,10,7,45,703.0,96.0,2.7,21.7,421.0,68.85,53.82
2018,8,10,8,0,729.0,102.0,2.7,22.7,471.0,71.59,55.72
2018,8,10,8,15,749.0,107.0,2.7,23.55,519.0,88.63,55.97
2018,8,10,8,30,769.0,112.0,2.7,24.4,567.0,152.22,87.28
2018,8,10,8,45,784.5,116.5,2.7,25.2,612.0,210.22,127.74
2018,8,10,9,0,800.0,121.0,2.7,26.0,657.0,269.8,175.49
2018,8,10,9,15,806.0,126.5,2.75,26.75,695.0,328.73,225.12
2018,8,10,9,30,812.0,132.0,2.8,27.5,733.0,387.59,274.49
2018,8,10,9,45,813.0,139.5,2.8,28.2,766.0,445.69,322.12
2018,8,10,10,0,814.0,147.0,2.8,28.9,799.0,502.72,367.31
2018,8,10,10,15,822.5,149.0,2.9,29.4,828.0,557.98,410.18
2018,8,10,10,30,831.0,151.0,3.0,29.9,857.0,612.48,451.14
2018,8,10,10,45,837.5,152.5,3.05,30.4,879.5,664.28,488.82
2018,8,10,11,0,844.0,154.0,3.1,30.9,902.0,714.62,524.4
2018,8,10,11,15,848.0,154.0,3.2,31.2,916.5,760.15,556.47
2018,8,10,11,30,852.0,154.0,3.3,31.5,931.0,803.51,586.42
2018,8,10,11,45,854.0,154.0,3.35,31.8,938.0,842.88,611.85
2018,8,10,12,0,856.0,154.0,3.4,32.1,945.0,868.74,628.04
2018,8,10,12,15,854.0,155.5,3.45,32.35,944.0,911.18,655.24
2018,8,10,12,30,852.0,157.0,3.5,32.6,943.0,939.58,673.05
2018,8,10,12,45,847.5,158.0,3.55,32.85,934.0,961.77,686.95
2018,8,10,13,0,843.0,159.0,3.6,33.1,925.0,980.35,698.62
2018,8,10,13,15,839.5,157.0,3.7,33.1,909.0,993.2,707.77
2018,8,10,13,30,836.0,155.0,3.8,33.1,893.0,1002.26,714.67
2018,8,10,13,45,831.0,153.0,3.85,33.15,870.5,1006.03,717.87
2018,8,10,14,0,826.0,151.0,3.9,33.2,848.0,1005.98,718.8
2018,8,10,14,15,818.0,148.5,3.95,32.95,818.0,998.62,716.07
2018,8,10,14,30,810.0,146.0,4.0,32.7,788.0,987.55,711.1
2018,8,10,14,45,799.5,143.0,4.1,32.45,752.5,969.86,702.2
2018,8,10,15,0,789.0,140.0,4.2,32.2,717.0,948.73,691.08
2018,8,10,15,15,774.0,136.5,4.2,32.2,675.5,919.47,673.33
2018,8,10,15,30,759.0,133.0,4.2,32.2,634.0,893.5,657.79
2018,8,10,15,45,740.0,129.0,4.2,31.3,588.5,854.46,635.63
2018,8,10,16,0,721.0,125.0,4.2,30.4,543.0,813.24,611.62
2018,8,10,16,15,696.5,119.5,4.15,29.65,494.5,763.71,580.69
2018,8,10,16,30,672.0,114.0,4.1,28.9,446.0,712.99,548.26
2018,8,10,16,45,640.0,107.5,4.0,28.2,395.5,654.44,509.01
2018,8,10,17,0,608.0,101.0,3.9,27.5,345.0,596.04,468.19
2018,8,10,17,15,565.0,93.0,3.8,26.5,294.5,528.87,419.32
2018,8,10,17,30,522.0,85.0,3.7,25.5,244.0,463.68,370.04
2018,8,10,17,45,462.5,75.0,3.55,24.5,196.0,388.99,311.11
2018,8,10,18,0,403.0,65.0,3.4,23.5,148.0,316.29,251.54
2018,8,10,18,15,320.0,52.0,3.35,22.7,106.0,238.84,186.14
2018,8,10,18,30,237.0,39.0,3.3,21.9,64.0,170.76,125.31
2018,8,10,18,45,140.5,23.5,3.3,21.05,36.5,94.19,18.5
2018,8,10,19,0,44.0,8.0,3.3,20.2,9.0,20.79,0.0
2018,8,10,19,15,22.0,4.0,3.3,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,5,15,30.5,6.0,3.25,15.6,6.5,0.0,0.0
2018,8,11,5,30,61.0,12.0,3.4,16.0,13.0,10.24,0.0
2018,8,11,5,45,155.0,27.0,3.5,16.4,42.5,20.93,6.86
2018,8,11,6,0,249.0,42.0,3.6,16.8,72.0,32.3,21.71
2018,8,11,6,15,325.5,56.0,3.6,17.45,115.0,42.65,31.47
2018,8,11,6,30,402.0,70.0,3.6,18.1,158.0,52.77,40.69
2018,8,11,6,45,457.5,81.5,3.6,18.75,206.5,60.74,47.78
2018,8,11,7,0,513.0,93.0,3.6,19.4,255.0,70.68,56.36
2018,8,11,7,15,553.5,102.0,3.65,20.2,305.5,75.68,60.42
2018,8,11,7,30,594.0,111.0,3.7,21.0,356.0,80.48,64.18
2018,8,11,7,45,623.5,118.5,3.75,21.8,405.5,83.81,66.6
2018,8,11,8,0,653.0,126.0,3.8,22.6,455.0,86.95,68.81
2018,8,11,8,15,675.5,132.5,3.8,23.2,503.0,103.67,69.05
2018,8,11,8,30,698.0,139.0,3.8,23.8,551.0,158.03,94.84
2018,8,11,8,45,714.0,145.5,3.8,24.4,595.5,214.16,134.47
2018,8,11,9,0,730.0,152.0,3.8,25.0,640.0,272.07,181.1
2018,8,11,9,15,740.0,158.0,3.8,25.55,679.0,329.43,229.47
2018,8,11,9,30,750.0,164.0,3.8,26.1,718.0,387.36,278.2
2018,8,11,9,45,755.0,171.5,3.85,26.65,752.0,444.74,325.64
2018,8,11,10,0,760.0,179.0,3.9,27.2,786.0,501.71,371.35
2018,8,11,10,15,767.5,182.5,3.95,27.5,814.5,556.17,414.22
2018,8,11,10,30,775.0,186.0,4.0,27.8,843.0,609.74,455.2
2018,8,11,10,45,771.5,193.5,4.0,28.15,862.0,659.2,491.79
2018,8,11,11,0,768.0,201.0,4.0,28.5,881.0,706.39,525.71
2018,8,11,11,15,756.0,210.5,4.1,28.6,889.0,746.93,554.93
2018,8,11,11,30,744.0,220.0,4.2,28.7,897.0,784.41,581.49
2018,8,11,11,45,768.0,209.0,4.25,28.8,912.5,829.44,613.37
2018,8,11,12,0,792.0,198.0,4.3,28.9,928.0,866.58,639.25
2018,8,11,12,15,795.0,195.5,4.35,28.85,928.0,897.61,660.24
2018,8,11,12,30,798.0,193.0,4.4,28.8,928.0,925.74,679.32
2018,8,11,12,45,800.0,189.5,4.5,28.7,920.5,948.94,695.55
2018,8,11,13,0,802.0,186.0,4.6,28.6,913.0,968.82,709.62
2018,8,11,13,15,797.0,185.0,4.6,28.4,897.0,980.84,718.47
2018,8,11,13,30,792.0,184.0,4.6,28.2,881.0,989.17,725.07
2018,8,11,13,45,784.5,182.5,4.65,28.0,857.5,990.84,727.83
2018,8,11,14,0,777.0,181.0,4.7,27.8,834.0,988.78,728.29
2018,8,11,14,15,767.5,178.0,4.7,27.45,804.0,988.71,730.28
2018,8,11,14,30,758.0,175.0,4.7,27.1,774.0,975.96,723.91
2018,8,11,14,45,745.5,171.5,4.65,26.75,738.0,956.24,712.6
2018,8,11,15,0,733.0,168.0,4.6,26.4,702.0,933.28,699.16
2018,8,11,15,15,711.0,164.5,4.6,26.4,658.0,898.14,676.78
2018,8,11,15,30,689.0,161.0,4.6,26.4,614.0,860.51,652.59
2018,8,11,15,45,672.0,154.5,4.5,25.55,570.0,822.0,629.13
2018,8,11,16,0,655.0,148.0,4.4,24.7,526.0,781.39,603.96
2018,8,11,16,15,634.5,140.5,4.35,24.1,480.0,734.86,573.66
2018,8,11,16,30,614.0,133.0,4.3,23.5,434.0,687.02,541.79
2018,8,11,16,45,582.0,124.5,4.2,22.95,384.5,628.1,499.98
2018,8,11,17,0,550.0,116.0,4.1,22.4,335.0,569.43,457.06
2018,8,11,17,15,505.0,105.5,4.05,21.75,284.5,495.01,400.86
2018,8,11,17,30,460.0,95.0,4.0,21.1,234.0,429.84,349.78
2018,8,11,17,45,397.0,82.0,3.9,20.45,185.5,354.11,288.21
2018,8,11,18,0,334.0,69.0,3.8,19.8,137.0,284.04,229.22
2018,8,11,18,15,260.0,54.0,3.75,19.2,97.5,212.45,167.5
2018,8,11,18,30,186.0,39.0,3.7,18.6,58.0,149.29,109.74
2018,8,11,18,45,107.0,23.0,3.65,18.05,32.5,80.38,2.35
2018,8,11,19,0,28.0,7.0,3.6,17.5,7.0,14.86,0.0
2018,8,11,19,15,14.0,3.5,3.55,17.25,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.25,14.6,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.4,15.0,10.0,7.68,0.0
2018,8,12,5,45,113.5,26.0,2.55,15.45,37.5,20.1,5.4
2018,8,12,6,0,187.0,43.0,2.7,15.9,65.0,32.86,22.19
2018,8,12,6,15,257.0,60.0,2.65,16.5,106.0,45.28,33.87
2018,8,12,6,30,327.0,77.0,2.6,17.1,147.0,57.36,44.87
2018,8,12,6,45,382.0,91.0,2.5,17.75,194.5,66.88,53.34
2018,8,12,7,0,437.0,105.0,2.4,18.4,242.0,76.09,61.3
2018,8,12,7,15,481.5,115.0,2.4,19.15,291.5,82.21,66.32
2018,8,12,7,30,526.0,125.0,2.4,19.9,341.0,88.11,71.02
2018,8,12,7,45,561.5,132.0,2.35,20.65,390.0,91.76,73.68
2018,8,12,8,0,597.0,139.0,2.3,21.4,439.0,95.49,76.36
2018,8,12,8,15,625.0,145.0,2.35,22.2,487.0,111.13,75.81
2018,8,12,8,30,653.0,151.0,2.4,23.0,535.0,162.62,100.27
2018,8,12,8,45,676.0,155.5,2.4,23.8,580.5,215.8,137.33
2018,8,12,9,0,699.0,160.0,2.4,24.6,626.0,271.65,181.62
2018,8,12,9,15,720.5,161.0,2.5,25.35,667.5,326.91,227.45
2018,8,12,9,30,742.0,162.0,2.6,26.1,709.0,384.04,274.75
2018,8,12,9,45,761.5,161.0,2.65,26.8,745.5,443.47,322.87
2018,8,12,10,0,781.0,160.0,2.7,27.5,782.0,499.82,367.45
2018,8,12,10,15,792.0,161.0,2.85,28.0,811.5,554.04,409.75
2018,8,12,10,30,803.0,162.0,3.0,28.5,841.0,607.81,450.48
2018,8,12,10,45,811.5,162.5,3.15,29.0,864.0,658.88,488.18
2018,8,12,11,0,820.0,163.0,3.3,29.5,887.0,708.72,524.05
2018,8,12,11,15,825.0,162.5,3.4,29.75,901.5,753.68,556.11
2018,8,12,11,30,830.0,162.0,3.5,30.0,916.0,796.6,586.15
2018,8,12,11,45,833.0,162.0,3.65,30.3,923.5,836.1,612.69
2018,8,12,12,0,836.0,162.0,3.8,30.6,931.0,873.0,636.94
2018,8,12,12,15,836.5,161.5,3.9,30.65,930.5,904.46,657.91
2018,8,12,12,30,837.0,161.0,4.0,30.7,930.0,932.8,676.85
2018,8,12,12,45,836.0,159.5,4.1,30.8,921.5,955.48,692.0
2018,8,12,13,0,835.0,158.0,4.2,30.9,913.0,974.65,704.96
2018,8,12,13,15,832.0,156.0,4.25,30.75,897.5,987.77,714.54
2018,8,12,13,30,829.0,154.0,4.3,30.6,882.0,997.15,721.84
2018,8,12,13,45,824.0,151.5,4.4,30.45,859.0,1000.24,725.49
2018,8,12,14,0,819.0,149.0,4.5,30.3,836.0,999.52,726.82
2018,8,12,14,15,811.5,146.5,4.55,29.95,806.5,992.53,724.5
2018,8,12,14,30,804.0,144.0,4.6,29.6,777.0,981.84,719.88
2018,8,12,14,45,794.5,139.5,4.65,29.25,741.0,963.43,710.24
2018,8,12,15,0,785.0,135.0,4.7,28.9,705.0,941.56,698.49
2018,8,12,15,15,770.0,132.0,4.7,28.9,664.0,912.75,680.66
2018,8,12,15,30,755.0,129.0,4.7,28.9,623.0,881.03,660.82
2018,8,12,15,45,738.5,123.5,4.65,27.85,578.0,848.37,642.65
2018,8,12,16,0,722.0,118.0,4.6,26.8,533.0,807.5,618.39
2018,8,12,16,15,686.5,114.0,4.5,26.05,480.0,750.14,580.81
2018,8,12,16,30,651.0,110.0,4.4,25.3,427.0,692.37,542.27
2018,8,12,16,45,633.5,100.5,4.3,24.6,380.5,642.37,508.43
2018,8,12,17,0,616.0,91.0,4.2,23.9,334.0,591.46,472.76
2018,8,12,17,15,578.5,84.5,4.1,23.0,286.5,529.51,426.68
2018,8,12,17,30,541.0,78.0,4.0,22.1,239.0,469.04,379.91
2018,8,12,17,45,475.0,68.5,3.85,21.2,189.5,390.12,316.36
2018,8,12,18,0,409.0,59.0,3.7,20.3,140.0,316.6,254.83
2018,8,12,18,15,330.5,47.0,3.6,19.6,100.0,238.35,187.53
2018,8,12,18,30,252.0,35.0,3.5,18.9,60.0,173.0,126.08
2018,8,12,18,45,149.0,21.5,3.4,18.25,34.0,93.53,0.0
2018,8,12,19,0,46.0,8.0,3.3,17.6,8.0,21.42,0.0
2018,8,12,19,15,23.0,4.0,3.25,17.3,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.5,2.7,13.95,6.0,0.0,0.0
2018,8,13,5,30,61.0,11.0,2.9,14.4,12.0,9.39,0.0
2018,8,13,5,45,159.0,25.5,3.1,14.85,40.5,19.81,4.05
2018,8,13,6,0,257.0,40.0,3.3,15.3,69.0,30.86,20.46
2018,8,13,6,15,322.5,52.0,3.3,15.8,108.0,39.73,29.09
2018,8,13,6,30,388.0,64.0,3.3,16.3,147.0,48.41,37.13
2018,8,13,6,45,336.0,83.5,3.3,16.8,169.5,61.28,48.63
2018,8,13,7,0,284.0,103.0,3.3,17.3,192.0,76.16,61.65
2018,8,13,7,15,367.0,112.0,3.3,17.9,248.5,79.04,63.92
2018,8,13,7,30,450.0,121.0,3.3,18.5,305.0,84.64,68.45
2018,8,13,7,45,507.0,128.5,3.25,19.05,361.5,88.86,71.71
2018,8,13,8,0,564.0,136.0,3.2,19.6,418.0,93.0,74.84
2018,8,13,8,15,638.0,131.0,3.2,20.2,480.5,102.45,69.01
2018,8,13,8,30,712.0,126.0,3.2,20.8,543.0,151.74,90.19
2018,8,13,8,45,735.5,128.5,3.2,21.4,589.5,207.17,129.58
2018,8,13,9,0,759.0,131.0,3.2,22.0,636.0,270.48,180.91
2018,8,13,9,15,767.0,138.0,3.25,22.5,675.0,328.93,230.99
2018,8,13,9,30,775.0,145.0,3.3,23.0,714.0,387.62,281.15
2018,8,13,9,45,777.5,152.5,3.35,23.5,747.0,444.47,328.94
2018,8,13,10,0,780.0,160.0,3.4,24.0,780.0,500.49,374.62
2018,8,13,10,15,787.5,163.0,3.45,24.4,808.5,554.49,417.52
2018,8,13,10,30,795.0,166.0,3.5,24.8,837.0,607.71,458.53
2018,8,13,10,45,800.5,168.5,3.6,25.15,859.0,658.25,496.66
2018,8,13,11,0,806.0,171.0,3.7,25.5,881.0,707.34,532.78
2018,8,13,11,15,808.5,172.0,3.8,25.6,894.5,751.31,565.06
2018,8,13,11,30,811.0,173.0,3.9,25.7,908.0,793.1,595.26
2018,8,13,11,45,811.5,175.5,4.0,25.85,915.5,832.25,622.67
2018,8,13,12,0,812.0,178.0,4.1,26.0,923.0,868.76,647.35
2018,8,13,12,15,818.0,174.0,4.2,25.9,924.0,901.33,669.95
2018,8,13,12,30,824.0,170.0,4.3,25.8,925.0,931.04,690.65
2018,8,13,12,45,830.0,164.5,4.4,25.7,919.0,956.22,708.38
2018,8,13,13,0,836.0,159.0,4.5,25.6,913.0,978.06,723.98
2018,8,13,13,15,832.0,157.5,4.55,25.35,897.0,990.71,733.74
2018,8,13,13,30,828.0,156.0,4.6,25.1,881.0,999.6,741.36
2018,8,13,13,45,821.5,154.5,4.65,24.85,857.5,1002.21,744.95
2018,8,13,14,0,815.0,153.0,4.7,24.6,834.0,1001.01,746.17
2018,8,13,14,15,806.5,150.5,4.75,24.2,804.5,993.0,743.4
2018,8,13,14,30,798.0,148.0,4.8,23.8,775.0,981.3,738.27
2018,8,13,14,45,786.5,145.5,4.8,23.4,739.0,963.05,728.34
2018,8,13,15,0,775.0,143.0,4.8,23.0,703.0,941.42,716.14
2018,8,13,15,15,760.0,139.0,4.8,23.0,661.5,911.61,697.12
2018,8,13,15,30,745.0,135.0,4.8,23.0,620.0,885.58,680.74
2018,8,13,15,45,725.5,130.5,4.7,21.95,574.5,845.58,656.45
2018,8,13,16,0,706.0,126.0,4.6,20.9,529.0,803.49,630.32
2018,8,13,16,15,681.5,120.5,4.5,20.3,481.0,754.16,597.3
2018,8,13,16,30,657.0,115.0,4.4,19.7,433.0,703.69,562.84
2018,8,13,16,45,624.0,108.0,4.35,19.15,382.5,644.07,520.77
2018,8,13,17,0,591.0,101.0,4.3,18.6,332.0,584.74,477.06
2018,8,13,17,15,546.0,93.0,4.15,18.05,282.0,516.63,424.34
2018,8,13,17,30,501.0,85.0,4.0,17.5,232.0,450.71,371.62
2018,8,13,17,45,439.5,73.5,3.9,17.0,184.0,369.9,304.97
2018,8,13,18,0,378.0,62.0,3.8,16.5,136.0,300.13,245.02
2018,8,13,18,15,293.0,48.5,3.75,16.1,95.5,222.47,176.97
2018,8,13,18,30,208.0,35.0,3.7,15.7,55.0,154.66,112.32
2018,8,13,18,45,120.0,20.5,3.6,15.35,30.5,80.75,0.0
2018,8,13,19,0,32.0,6.0,3.5,15.0,6.0,15.27,0.0
2018,8,13,19,15,16.0,3.0,3.45,14.85,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.8,14.25,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,3.0,14.6,7.0,5.97,0.0
2018,8,14,5,45,56.0,22.0,3.25,15.0,27.0,17.31,1.53
2018,8,14,6,0,91.0,37.0,3.5,15.4,47.0,28.69,18.52
2018,8,14,6,15,102.5,50.5,3.55,15.8,67.5,38.69,28.16
2018,8,14,6,30,114.0,64.0,3.6,16.2,88.0,50.09,38.6
2018,8,14,6,45,59.0,72.5,3.65,16.6,85.0,56.32,44.29
2018,8,14,7,0,4.0,81.0,3.7,17.0,82.0,65.59,52.44
2018,8,14,7,15,5.5,98.5,3.7,17.4,100.5,79.13,64.15
2018,8,14,7,30,7.0,116.0,3.7,17.8,119.0,92.56,75.54
2018,8,14,7,45,3.5,87.5,3.65,18.2,89.0,72.28,57.59
2018,8,14,8,0,0.0,59.0,3.6,18.6,59.0,48.9,37.05
2018,8,14,8,15,1.5,95.0,3.6,19.0,96.0,78.68,59.67
2018,8,14,8,30,3.0,131.0,3.6,19.4,133.0,106.88,82.29
2018,8,14,8,45,5.0,159.0,3.6,19.8,162.5,129.32,99.92
2018,8,14,9,0,7.0,187.0,3.6,20.2,192.0,152.24,117.75
2018,8,14,9,15,10.0,207.0,3.6,20.55,214.5,169.94,131.3
2018,8,14,9,30,13.0,227.0,3.6,20.9,237.0,188.24,145.26
2018,8,14,9,45,23.5,265.0,3.6,21.25,283.5,221.52,170.74
2018,8,14,10,0,34.0,303.0,3.6,21.6,330.0,259.91,199.97
2018,8,14,10,15,57.5,311.0,3.65,21.9,358.5,283.93,218.16
2018,8,14,10,30,81.0,319.0,3.7,22.2,387.0,310.49,238.43
2018,8,14,10,45,135.5,331.5,3.7,22.5,449.0,366.66,281.43
2018,8,14,11,0,190.0,344.0,3.7,22.8,511.0,425.8,326.25
2018,8,14,11,15,208.0,377.0,3.75,23.0,562.5,480.84,366.89
2018,8,14,11,30,226.0,410.0,3.8,23.2,614.0,545.23,413.68
2018,8,14,11,45,340.5,376.0,3.85,23.4,686.5,624.5,473.29
2018,8,14,12,0,455.0,342.0,3.9,23.6,759.0,720.58,543.66
2018,8,14,12,15,564.0,294.0,3.95,23.65,810.0,794.87,598.28
2018,8,14,12,30,673.0,246.0,4.0,23.7,861.0,874.91,656.21
2018,8,14,12,45,752.0,203.5,4.1,23.75,885.0,930.45,695.25
2018,8,14,13,0,831.0,161.0,4.2,23.8,909.0,976.72,726.85
2018,8,14,13,15,829.5,158.0,4.25,23.7,893.5,990.21,736.6
2018,8,14,13,30,828.0,155.0,4.3,23.6,878.0,999.97,744.21
2018,8,14,13,45,825.0,152.0,4.35,23.5,856.0,1004.44,748.46
2018,8,14,14,0,822.0,149.0,4.4,23.4,834.0,1005.11,750.33
2018,8,14,14,15,815.0,145.5,4.45,23.1,804.0,997.44,747.33
2018,8,14,14,30,808.0,142.0,4.5,22.8,774.0,986.04,742.02
2018,8,14,14,45,799.0,138.5,4.5,22.5,739.0,969.01,732.7
2018,8,14,15,0,790.0,135.0,4.5,22.2,704.0,948.51,721.07
2018,8,14,15,15,775.0,131.5,4.5,22.2,662.5,918.92,702.31
2018,8,14,15,30,760.0,128.0,4.5,22.2,621.0,886.39,681.48
2018,8,14,15,45,742.5,123.5,4.5,21.35,576.0,853.75,662.68
2018,8,14,16,0,725.0,119.0,4.5,20.5,531.0,812.91,637.64
2018,8,14,16,15,703.0,113.0,4.45,20.0,482.5,764.48,605.42
2018,8,14,16,30,681.0,107.0,4.4,19.5,434.0,714.72,571.61
2018,8,14,16,45,649.5,100.0,4.35,19.0,383.5,655.35,529.72
2018,8,14,17,0,618.0,93.0,4.3,18.5,333.0,596.14,486.61
2018,8,14,17,15,567.0,86.5,4.2,18.0,281.5,524.44,431.0
2018,8,14,17,30,516.0,80.0,4.1,17.5,230.0,455.43,375.7
2018,8,14,17,45,394.5,72.0,4.0,17.0,173.0,341.5,281.74
2018,8,14,18,0,273.0,64.0,3.9,16.5,116.0,245.86,200.35
2018,8,14,18,15,176.0,47.0,3.75,16.1,76.5,152.35,120.01
2018,8,14,18,30,79.0,30.0,3.6,15.7,37.0,81.41,56.0
2018,8,14,18,45,43.5,16.5,3.45,15.35,20.0,40.33,0.0
2018,8,14,19,0,8.0,3.0,3.3,15.0,3.0,5.1,0.0
2018,8,14,19,15,4.0,1.5,3.25,14.85,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.0,2.4,14.25,4.5,0.0,0.0
2018,8,15,5,30,47.0,8.0,2.6,14.7,9.0,6.83,0.0
2018,8,15,5,45,127.0,21.0,2.8,15.2,33.0,16.32,0.0
2018,8,15,6,0,207.0,34.0,3.0,15.7,57.0,26.2,16.31
2018,8,15,6,15,269.5,44.0,3.0,16.15,90.0,33.62,23.68
2018,8,15,6,30,332.0,54.0,3.0,16.6,123.0,40.9,30.46
2018,8,15,6,45,166.0,53.5,3.0,17.05,88.0,41.48,31.13
2018,8,15,7,0,0.0,53.0,3.0,17.5,53.0,43.86,33.22
2018,8,15,7,15,0.0,63.5,3.0,18.0,63.5,52.61,40.8
2018,8,15,7,30,0.0,74.0,3.0,18.5,74.0,61.38,48.26
2018,8,15,7,45,0.0,91.0,2.95,19.0,91.0,74.87,59.68
2018,8,15,8,0,0.0,108.0,2.9,19.5,108.0,88.08,70.69
2018,8,15,8,15,4.0,131.0,2.9,20.0,133.5,105.82,81.53
2018,8,15,8,30,8.0,154.0,2.9,20.5,159.0,124.46,95.89
2018,8,15,8,45,64.0,185.5,2.9,21.0,227.5,154.04,116.57
2018,8,15,9,0,120.0,217.0,2.9,21.5,296.0,191.68,143.9
2018,8,15,9,15,245.5,227.0,2.9,21.95,402.0,242.14,179.95
2018,8,15,9,30,371.0,237.0,2.9,22.4,508.0,311.68,232.32
2018,8,15,9,45,279.5,292.0,2.95,22.85,502.0,343.85,259.76
2018,8,15,10,0,188.0,347.0,3.0,23.3,496.0,365.5,277.32
2018,8,15,10,15,422.5,279.5,3.1,23.6,630.0,455.12,345.33
2018,8,15,10,30,657.0,212.0,3.2,23.9,764.0,567.83,430.45
2018,8,15,10,45,766.5,166.5,3.3,24.25,826.5,637.76,483.29
2018,8,15,11,0,876.0,121.0,3.4,24.6,889.0,710.66,537.86
2018,8,15,11,15,880.5,121.0,3.5,24.8,904.0,756.41,571.24
2018,8,15,11,30,885.0,121.0,3.6,25.0,919.0,799.91,601.25
2018,8,15,11,45,888.0,120.5,3.7,25.15,926.5,839.33,627.97
2018,8,15,12,0,891.0,120.0,3.8,25.3,934.0,876.0,652.72
2018,8,15,12,15,890.0,120.5,3.9,25.3,933.0,907.14,674.06
2018,8,15,12,30,889.0,121.0,4.0,25.3,932.0,935.01,693.25
2018,8,15,12,45,886.0,121.0,4.05,25.3,923.0,957.13,708.37
2018,8,15,13,0,883.0,121.0,4.1,25.3,914.0,975.64,721.19
2018,8,15,13,15,880.0,120.0,4.2,25.15,898.5,989.47,731.75
2018,8,15,13,30,877.0,119.0,4.3,25.0,883.0,999.54,739.97
2018,8,15,13,45,872.5,117.5,4.35,24.85,860.0,1003.8,744.2
2018,8,15,14,0,868.0,116.0,4.4,24.7,837.0,1004.22,746.05
2018,8,15,14,15,861.5,113.5,4.45,24.4,807.5,997.75,743.89
2018,8,15,14,30,855.0,111.0,4.5,24.1,778.0,987.51,739.29
2018,8,15,14,45,845.5,109.0,4.55,23.75,742.5,971.16,731.06
2018,8,15,15,0,836.0,107.0,4.6,23.4,707.0,951.34,720.5
2018,8,15,15,15,822.5,104.5,4.6,23.4,665.5,934.93,710.94
2018,8,15,15,30,809.0,102.0,4.6,23.4,624.0,903.93,691.26
2018,8,15,15,45,792.5,98.0,4.55,22.5,578.5,865.55,668.42
2018,8,15,16,0,776.0,94.0,4.5,21.6,533.0,824.74,643.48
2018,8,15,16,15,755.0,90.5,4.4,21.15,485.0,778.5,612.73
2018,8,15,16,30,734.0,87.0,4.3,20.7,437.0,730.7,580.43
2018,8,15,16,45,704.0,82.0,4.25,20.2,386.5,676.57,542.99
2018,8,15,17,0,674.0,77.0,4.2,19.7,336.0,618.75,501.69
2018,8,15,17,15,631.0,71.0,4.1,19.2,285.0,550.99,450.54
2018,8,15,17,30,588.0,65.0,4.0,18.7,234.0,485.25,398.21
2018,8,15,17,45,503.0,59.5,3.9,18.15,183.0,397.42,325.9
2018,8,15,18,0,418.0,54.0,3.8,17.6,132.0,316.61,256.92
2018,8,15,18,15,329.5,42.0,3.65,17.25,91.5,235.31,185.6
2018,8,15,18,30,241.0,30.0,3.5,16.9,51.0,163.98,113.94
2018,8,15,18,45,139.0,17.5,3.4,16.5,28.0,66.73,0.0
2018,8,15,19,0,37.0,5.0,3.3,16.1,5.0,4.27,0.0
2018,8,15,19,15,18.5,2.5,3.25,15.95,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,27.5,3.5,1.65,13.45,4.0,0.0,0.0
2018,8,16,5,30,55.0,7.0,1.9,14.0,8.0,5.97,0.0
2018,8,16,5,45,176.5,20.5,2.2,14.6,37.0,16.95,0.0
2018,8,16,6,0,298.0,34.0,2.5,15.2,66.0,27.96,17.71
2018,8,16,6,15,361.5,44.0,2.55,15.7,103.5,35.39,25.24
2018,8,16,6,30,425.0,54.0,2.6,16.2,141.0,42.62,32.01
2018,8,16,6,45,244.5,83.5,2.6,16.75,137.0,62.74,49.9
2018,8,16,7,0,64.0,113.0,2.6,17.3,133.0,85.52,69.83
2018,8,16,7,15,223.5,121.0,2.65,17.85,208.0,87.15,71.0
2018,8,16,7,30,383.0,129.0,2.7,18.4,283.0,89.32,72.54
2018,8,16,7,45,571.0,106.5,2.7,18.95,371.0,75.04,59.82
2018,8,16,8,0,759.0,84.0,2.7,19.5,459.0,66.09,51.78
2018,8,16,8,15,781.0,87.5,2.75,20.1,508.0,86.05,52.61
2018,8,16,8,30,803.0,91.0,2.8,20.7,557.0,144.31,80.43
2018,8,16,8,45,819.5,93.5,2.8,21.3,602.0,203.48,123.17
2018,8,16,9,0,836.0,96.0,2.8,21.9,647.0,269.93,177.86
2018,8,16,9,15,846.0,99.5,2.8,22.5,687.0,329.95,229.67
2018,8,16,9,30,856.0,103.0,2.8,23.1,727.0,390.18,281.41
2018,8,16,9,45,861.5,107.5,2.8,23.65,761.5,449.27,331.16
2018,8,16,10,0,867.0,112.0,2.8,24.2,796.0,507.58,378.65
2018,8,16,10,15,874.5,113.0,2.8,24.75,824.5,563.13,422.46
2018,8,16,10,30,882.0,114.0,2.8,25.3,853.0,617.58,463.9
2018,8,16,10,45,887.5,115.0,2.75,25.8,875.0,669.41,501.96
2018,8,16,11,0,893.0,116.0,2.7,26.3,897.0,719.47,537.5
2018,8,16,11,15,896.5,116.0,2.75,26.75,911.5,765.23,569.66
2018,8,16,11,30,900.0,116.0,2.8,27.2,926.0,808.6,597.87
2018,8,16,11,45,902.0,116.0,2.85,27.65,933.0,848.17,623.11
2018,8,16,12,0,904.0,116.0,2.9,28.1,940.0,884.89,646.25
2018,8,16,12,15,902.5,117.0,3.0,28.3,939.0,916.42,666.86
2018,8,16,12,30,901.0,118.0,3.1,28.5,938.0,944.6,685.29
2018,8,16,12,45,898.0,118.5,3.2,28.75,929.0,967.43,700.15
2018,8,16,13,0,895.0,119.0,3.3,29.0,920.0,986.61,712.74
2018,8,16,13,15,891.5,117.5,3.45,28.9,903.5,999.59,722.81
2018,8,16,13,30,888.0,116.0,3.6,28.8,887.0,1008.72,730.55
2018,8,16,13,45,882.5,115.0,3.7,28.75,863.5,1012.49,734.49
2018,8,16,14,0,877.0,114.0,3.8,28.7,840.0,1012.38,736.09
2018,8,16,14,15,870.0,112.0,3.85,28.4,810.0,1005.86,734.05
2018,8,16,14,30,863.0,110.0,3.9,28.1,780.0,995.54,729.69
2018,8,16,14,45,854.0,107.0,3.95,27.8,744.0,978.43,720.94
2018,8,16,15,0,845.0,104.0,4.0,27.5,708.0,957.77,709.89
2018,8,16,15,15,831.0,102.0,4.0,27.5,666.5,941.07,700.43
2018,8,16,15,30,817.0,100.0,4.0,27.5,625.0,909.94,681.2
2018,8,16,15,45,801.0,96.0,4.05,26.6,579.0,871.73,659.68
2018,8,16,16,0,785.0,92.0,4.1,25.7,533.0,831.04,636.0
2018,8,16,16,15,764.0,88.0,4.05,25.0,484.5,783.84,606.23
2018,8,16,16,30,743.0,84.0,4.0,24.3,436.0,735.06,574.69
2018,8,16,16,45,713.0,79.5,3.95,23.65,385.5,677.37,535.63
2018,8,16,17,0,683.0,75.0,3.9,23.0,335.0,623.3,498.13
2018,8,16,17,15,640.5,69.0,3.8,22.15,283.5,555.42,448.41
2018,8,16,17,30,598.0,63.0,3.7,21.3,232.0,489.52,397.17
2018,8,16,17,45,535.5,55.5,3.6,20.5,183.5,412.29,334.46
2018,8,16,18,0,473.0,48.0,3.5,19.7,135.0,340.14,273.23
2018,8,16,18,15,375.5,38.0,3.4,19.1,93.5,253.8,198.19
2018,8,16,18,30,278.0,28.0,3.3,18.5,52.0,177.27,118.84
2018,8,16,18,45,157.5,17.0,3.2,17.85,28.5,73.14,0.0
2018,8,16,19,0,37.0,6.0,3.1,17.2,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.05,17.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.55,14.25,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.8,14.8,9.0,6.83,0.0
2018,8,17,5,45,198.0,20.0,2.0,15.3,37.5,16.61,0.0
2018,8,17,6,0,326.0,32.0,2.2,15.8,66.0,26.34,16.18
2018,8,17,6,15,407.5,41.5,2.2,16.45,108.0,33.53,23.51
2018,8,17,6,30,489.0,51.0,2.2,17.1,150.0,40.59,30.09
2018,8,17,6,45,508.5,62.5,2.15,17.75,192.0,48.66,37.34
2018,8,17,7,0,528.0,74.0,2.1,18.4,234.0,56.31,44.02
2018,8,17,7,15,621.5,73.0,2.05,19.15,295.5,54.94,42.65
2018,8,17,7,30,715.0,72.0,2.0,19.9,357.0,58.93,45.87
2018,8,17,7,45,745.5,75.5,1.95,20.65,408.5,60.88,47.24
2018,8,17,8,0,776.0,79.0,1.9,21.4,460.0,62.78,48.55
2018,8,17,8,15,798.0,81.5,1.9,22.2,509.0,83.11,49.15
2018,8,17,8,30,820.0,84.0,1.9,23.0,558.0,141.75,76.79
2018,8,17,8,45,837.0,86.0,1.85,23.85,603.5,208.34,124.76
2018,8,17,9,0,854.0,88.0,1.8,24.7,649.0,269.1,174.09
2018,8,17,9,15,867.5,90.0,1.85,25.5,690.5,330.09,225.66
2018,8,17,9,30,881.0,92.0,1.9,26.3,732.0,391.65,277.32
2018,8,17,9,45,892.0,92.5,1.9,27.15,767.5,451.29,326.09
2018,8,17,10,0,903.0,93.0,1.9,28.0,803.0,510.64,372.83
2018,8,17,10,15,910.5,94.0,2.0,28.7,832.5,567.98,416.95
2018,8,17,10,30,918.0,95.0,2.1,29.4,862.0,624.14,458.65
2018,8,17,10,45,923.5,95.5,2.15,30.05,884.5,677.16,496.64
2018,8,17,11,0,929.0,96.0,2.2,30.7,907.0,728.3,532.11
2018,8,17,11,15,933.0,96.0,2.25,31.25,922.0,775.79,563.74
2018,8,17,11,30,937.0,96.0,2.3,31.8,937.0,820.81,591.77
2018,8,17,11,45,939.0,96.5,2.35,32.4,944.5,862.0,616.85
2018,8,17,12,0,941.0,97.0,2.4,33.0,952.0,900.21,639.77
2018,8,17,12,15,941.0,97.0,2.5,33.25,951.5,933.01,660.44
2018,8,17,12,30,941.0,97.0,2.6,33.5,951.0,962.36,678.94
2018,8,17,12,45,939.0,97.0,2.7,33.8,942.5,986.25,693.91
2018,8,17,13,0,937.0,97.0,2.8,34.1,934.0,1006.35,706.59
2018,8,17,13,15,934.0,96.5,2.9,34.05,918.0,1021.09,717.08
2018,8,17,13,30,931.0,96.0,3.0,34.0,902.0,1031.86,725.26
2018,8,17,13,45,927.0,95.0,3.1,33.95,879.0,1037.09,730.15
2018,8,17,14,0,923.0,94.0,3.2,33.9,856.0,1038.29,732.7
2018,8,17,14,15,916.5,93.0,3.25,33.65,826.0,1032.96,731.52
2018,8,17,14,30,910.0,92.0,3.3,33.4,796.0,1023.69,728.02
2018,8,17,14,45,901.5,90.5,3.35,33.1,760.0,1008.0,720.71
2018,8,17,15,0,893.0,89.0,3.4,32.8,724.0,988.62,711.11
2018,8,17,15,15,881.0,87.0,3.4,32.8,682.0,961.72,695.47
2018,8,17,15,30,869.0,85.0,3.4,32.8,640.0,931.58,677.73
2018,8,17,15,45,853.5,82.0,3.5,31.95,593.5,893.99,657.82
2018,8,17,16,0,838.0,79.0,3.6,31.1,547.0,853.79,635.71
2018,8,17,16,15,817.0,76.0,3.6,30.35,497.5,815.17,613.38
2018,8,17,16,30,796.0,73.0,3.6,29.6,448.0,765.74,582.92
2018,8,17,16,45,766.5,69.5,3.55,28.9,396.0,707.64,545.11
2018,8,17,17,0,737.0,66.0,3.5,28.2,344.0,649.21,505.89
2018,8,17,17,15,695.0,61.0,3.45,27.1,291.5,580.3,458.08
2018,8,17,17,30,653.0,56.0,3.4,26.0,239.0,513.06,407.77
2018,8,17,17,45,589.5,50.0,3.3,24.95,189.0,437.86,348.14
2018,8,17,18,0,526.0,44.0,3.2,23.9,139.0,364.36,287.09
2018,8,17,18,15,424.5,35.5,3.1,22.95,96.0,275.05,210.75
2018,8,17,18,30,323.0,27.0,3.0,22.0,53.0,194.13,123.12
2018,8,17,18,45,184.5,16.0,2.9,21.1,28.5,82.27,0.0
2018,8,17,19,0,46.0,5.0,2.8,20.2,4.0,0.0,0.0
2018,8,17,19,15,23.0,2.5,2.8,19.8,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.75,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.65,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,18,5,15,36.5,4.0,1.65,14.4,4.5,0.0,0.0
2018,8,18,5,30,73.0,8.0,1.9,15.0,9.0,6.83,0.0
2018,8,18,5,45,208.0,20.5,2.15,15.6,38.5,17.16,0.0
2018,8,18,6,0,343.0,33.0,2.4,16.2,68.0,27.37,16.83
2018,8,18,6,15,437.5,42.0,2.35,16.95,113.0,34.16,23.97
2018,8,18,6,30,532.0,51.0,2.3,17.7,158.0,40.91,30.27
2018,8,18,6,45,593.0,57.5,2.25,18.4,209.0,45.36,34.34
2018,8,18,7,0,654.0,64.0,2.2,19.1,260.0,49.77,38.18
2018,8,18,7,15,696.0,69.0,2.15,20.1,313.5,57.56,44.76
2018,8,18,7,30,738.0,74.0,2.1,21.1,367.0,60.82,47.27
2018,8,18,7,45,768.5,77.5,2.1,22.1,419.5,62.73,48.55
2018,8,18,8,0,799.0,81.0,2.1,23.1,472.0,64.61,49.77
2018,8,18,8,15,821.0,84.0,2.05,24.05,522.0,86.48,50.76
2018,8,18,8,30,843.0,87.0,2.0,25.0,572.0,147.11,79.42
2018,8,18,8,45,859.5,90.0,2.0,25.9,619.0,215.83,128.68
2018,8,18,9,0,876.0,93.0,2.0,26.8,666.0,278.82,179.45
2018,8,18,9,15,877.0,100.0,2.05,27.65,704.5,341.45,232.25
2018,8,18,9,30,878.0,107.0,2.1,28.5,743.0,403.2,283.78
2018,8,18,9,45,873.0,117.0,2.1,29.3,775.5,463.64,332.79
2018,8,18,10,0,868.0,127.0,2.1,30.1,808.0,522.09,378.37
2018,8,18,10,15,876.0,128.5,2.2,30.7,837.5,578.74,421.53
2018,8,18,10,30,884.0,130.0,2.3,31.3,867.0,634.31,462.47
2018,8,18,10,45,890.5,130.5,2.35,31.9,889.5,686.82,499.78
2018,8,18,11,0,897.0,131.0,2.4,32.5,912.0,737.62,534.76
2018,8,18,11,15,900.5,132.5,2.5,32.95,927.5,785.14,567.18
2018,8,18,11,30,904.0,134.0,2.6,33.4,943.0,830.3,596.16
2018,8,18,11,45,906.0,134.0,2.65,33.9,950.0,870.37,620.66
2018,8,18,12,0,908.0,134.0,2.7,34.4,957.0,907.55,643.12
2018,8,18,12,15,904.0,136.0,2.85,34.5,955.0,938.19,663.12
2018,8,18,12,30,900.0,138.0,3.0,34.6,953.0,965.32,680.98
2018,8,18,12,45,894.0,140.0,3.1,34.7,943.0,987.0,695.1
2018,8,18,13,0,888.0,142.0,3.2,34.8,933.0,1004.93,706.98
2018,8,18,13,15,884.5,140.5,3.3,34.65,916.0,1018.15,716.79
2018,8,18,13,30,881.0,139.0,3.4,34.5,899.0,1027.53,724.36
2018,8,18,13,45,875.5,137.0,3.5,34.4,875.0,1030.53,727.94
2018,8,18,14,0,870.0,135.0,3.6,34.3,851.0,1029.62,729.24
2018,8,18,14,15,862.0,133.5,3.7,33.95,820.5,1036.51,736.4
2018,8,18,14,30,854.0,132.0,3.8,33.6,790.0,1025.73,732.41
2018,8,18,14,45,843.5,129.5,3.85,33.3,753.5,1007.58,723.42
2018,8,18,15,0,833.0,127.0,3.9,33.0,717.0,985.83,712.16
2018,8,18,15,15,818.5,123.5,3.9,33.0,674.0,955.65,694.23
2018,8,18,15,30,804.0,120.0,3.9,33.0,631.0,922.38,674.25
2018,8,18,15,45,784.5,116.0,3.9,31.95,584.0,881.08,651.54
2018,8,18,16,0,765.0,112.0,3.9,30.9,537.0,842.99,630.57
2018,8,18,16,15,738.5,107.5,3.85,30.1,486.0,790.89,598.47
2018,8,18,16,30,712.0,103.0,3.8,29.3,435.0,737.64,564.83
2018,8,18,16,45,676.0,97.0,3.75,28.5,382.5,674.38,522.96
2018,8,18,17,0,640.0,91.0,3.7,27.7,330.0,611.54,480.02
2018,8,18,17,15,590.5,83.5,3.55,26.55,277.5,538.43,426.72
2018,8,18,17,30,541.0,76.0,3.4,25.4,225.0,467.9,373.05
2018,8,18,17,45,471.5,65.5,3.25,24.3,175.5,385.35,307.42
2018,8,18,18,0,402.0,55.0,3.1,23.2,126.0,308.64,243.78
2018,8,18,18,15,304.5,41.5,3.05,22.25,85.0,221.17,169.17
2018,8,18,18,30,207.0,28.0,3.0,21.3,44.0,143.5,85.13
2018,8,18,18,45,110.0,15.0,2.95,20.35,23.0,53.67,0.0
2018,8,18,19,0,13.0,2.0,2.9,19.4,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.9,18.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,1.9,13.75,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.2,14.3,7.0,5.97,0.0
2018,8,19,5,45,144.0,21.0,2.45,14.8,33.0,16.38,0.0
2018,8,19,6,0,245.0,35.0,2.7,15.3,59.0,27.12,16.52
2018,8,19,6,15,329.5,48.0,2.7,15.95,101.0,36.91,26.41
2018,8,19,6,30,414.0,61.0,2.7,16.6,143.0,48.76,37.27
2018,8,19,6,45,447.5,73.5,2.7,17.2,186.0,55.25,43.2
2018,8,19,7,0,481.0,86.0,2.7,17.8,229.0,63.67,50.58
2018,8,19,7,15,535.5,94.5,2.7,18.5,282.5,70.58,56.43
2018,8,19,7,30,590.0,103.0,2.7,19.2,336.0,75.35,60.26
2018,8,19,7,45,651.0,104.0,2.75,19.9,394.0,74.61,59.26
2018,8,19,8,0,712.0,105.0,2.8,20.6,452.0,74.15,58.49
2018,8,19,8,15,738.5,110.0,2.8,21.35,502.5,95.98,60.16
2018,8,19,8,30,765.0,115.0,2.8,22.1,553.0,154.24,89.12
2018,8,19,8,45,785.0,118.0,2.85,22.8,599.5,218.8,136.08
2018,8,19,9,0,805.0,121.0,2.9,23.5,646.0,279.12,185.34
2018,8,19,9,15,822.5,123.0,2.95,24.2,689.0,339.77,236.79
2018,8,19,9,30,840.0,125.0,3.0,24.9,732.0,401.66,288.97
2018,8,19,9,45,855.5,126.0,3.05,25.55,770.0,462.85,339.54
2018,8,19,10,0,871.0,127.0,3.1,26.2,808.0,524.81,389.08
2018,8,19,10,15,880.0,128.0,3.15,26.7,838.0,581.82,433.71
2018,8,19,10,30,889.0,129.0,3.2,27.2,868.0,637.85,476.14
2018,8,19,10,45,896.5,129.0,3.25,27.65,891.0,690.88,515.25
2018,8,19,11,0,904.0,129.0,3.3,28.1,914.0,742.27,552.07
2018,8,19,11,15,910.0,129.0,3.3,28.45,930.5,790.68,585.87
2018,8,19,11,30,916.0,129.0,3.3,28.8,947.0,836.86,615.9
2018,8,19,11,45,919.0,128.5,3.35,29.15,954.5,877.72,642.05
2018,8,19,12,0,922.0,128.0,3.4,29.5,962.0,915.69,666.11
2018,8,19,12,15,922.5,127.5,3.45,29.65,961.0,948.39,687.14
2018,8,19,12,30,923.0,127.0,3.5,29.8,960.0,977.7,705.97
2018,8,19,12,45,921.5,126.5,3.5,30.0,951.5,1001.62,720.85
2018,8,19,13,0,920.0,126.0,3.5,30.2,943.0,1021.82,733.4
2018,8,19,13,15,917.0,125.0,3.55,30.2,926.5,1036.22,743.31
2018,8,19,13,30,914.0,124.0,3.6,30.2,910.0,1046.68,750.87
2018,8,19,13,45,910.0,122.0,3.6,30.2,886.5,1051.14,754.39
2018,8,19,14,0,906.0,120.0,3.6,30.2,863.0,1051.56,755.54
2018,8,19,14,15,899.0,118.5,3.6,30.0,832.5,1045.49,753.32
2018,8,19,14,30,892.0,117.0,3.6,29.8,802.0,1035.5,748.77
2018,8,19,14,45,883.0,114.0,3.65,29.55,764.5,1018.06,740.04
2018,8,19,15,0,874.0,111.0,3.7,29.3,727.0,996.92,728.98
2018,8,19,15,15,856.5,108.5,3.7,29.3,682.0,976.05,717.08
2018,8,19,15,30,839.0,106.0,3.7,29.3,637.0,940.23,695.23
2018,8,19,15,45,824.5,102.0,3.7,28.4,591.0,902.61,674.54
2018,8,19,16,0,810.0,98.0,3.7,27.5,545.0,862.31,651.59
2018,8,19,16,15,779.0,91.0,3.7,26.75,487.5,801.87,613.62
2018,8,19,16,30,748.0,84.0,3.7,26.0,430.0,740.47,573.99
2018,8,19,16,45,724.0,82.0,3.65,25.3,384.0,694.04,543.78
2018,8,19,17,0,700.0,80.0,3.6,24.6,338.0,643.25,509.25
2018,8,19,17,15,652.5,73.5,3.55,23.5,284.5,570.17,456.59
2018,8,19,17,30,605.0,67.0,3.5,22.4,231.0,499.44,402.42
2018,8,19,17,45,515.5,59.0,3.4,21.3,177.5,404.74,326.46
2018,8,19,18,0,426.0,51.0,3.3,20.2,124.0,317.77,253.72
2018,8,19,18,15,326.0,39.0,3.25,19.35,83.5,230.42,177.63
2018,8,19,18,30,226.0,27.0,3.2,18.5,43.0,148.72,81.83
2018,8,19,18,45,121.0,14.5,3.15,17.65,22.5,57.28,0.0
2018,8,19,19,0,16.0,2.0,3.1,16.8,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,3.1,16.45,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
