Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,15.2,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,16.0,3.0,2.56,0.0
2018,8,30,6,0,5.0,5.0,1.5,16.4,5.0,4.21,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.75,7.5,6.32,0.0
2018,8,30,6,30,0.0,10.0,1.7,17.1,10.0,8.21,1.54
2018,8,30,6,45,0.0,15.5,1.75,17.5,15.5,12.75,5.63
2018,8,30,7,0,0.0,21.0,1.8,17.9,21.0,17.29,9.7
2018,8,30,7,15,0.0,27.5,1.75,18.15,27.5,22.67,14.46
2018,8,30,7,30,0.0,34.0,1.7,18.4,34.0,28.07,19.17
2018,8,30,7,45,0.0,41.5,1.65,18.65,41.5,34.3,24.56
2018,8,30,8,0,0.0,49.0,1.6,18.9,49.0,40.55,29.89
2018,8,30,8,15,0.0,68.0,1.55,19.25,68.0,56.41,41.41
2018,8,30,8,30,0.0,87.0,1.5,19.6,87.0,72.31,54.27
2018,8,30,8,45,0.5,116.5,1.5,20.0,117.0,95.96,73.2
2018,8,30,9,0,1.0,146.0,1.5,20.4,147.0,119.62,91.85
2018,8,30,9,15,3.5,164.0,1.55,20.85,166.5,135.2,103.76
2018,8,30,9,30,6.0,182.0,1.6,21.3,186.0,151.27,116.0
2018,8,30,9,45,17.5,225.5,1.6,21.8,238.5,191.97,147.26
2018,8,30,10,0,29.0,269.0,1.6,22.3,291.0,234.84,179.7
2018,8,30,10,15,55.0,294.0,1.75,22.7,337.5,273.79,209.11
2018,8,30,10,30,81.0,319.0,1.9,23.1,384.0,316.23,241.04
2018,8,30,10,45,207.5,318.0,2.0,23.5,491.0,416.53,317.02
2018,8,30,11,0,334.0,317.0,2.1,23.9,598.0,520.97,394.4
2018,8,30,11,15,269.0,319.5,2.25,24.2,548.0,496.06,375.39
2018,8,30,11,30,204.0,322.0,2.4,24.5,498.0,464.48,351.72
2018,8,30,11,45,244.5,357.5,2.5,24.75,570.0,545.27,410.6
2018,8,30,12,0,285.0,393.0,2.6,25.0,642.0,629.36,470.07
2018,8,30,12,15,542.0,283.0,2.7,25.15,756.0,786.02,584.93
2018,8,30,12,30,799.0,173.0,2.8,25.3,870.0,936.06,688.65
2018,8,30,12,45,843.5,149.5,2.9,25.45,878.0,978.78,716.02
2018,8,30,13,0,888.0,126.0,3.0,25.6,886.0,1005.96,734.17
2018,8,30,13,15,885.0,124.5,3.1,25.55,868.5,1018.68,743.71
2018,8,30,13,30,882.0,123.0,3.2,25.5,851.0,1027.5,750.99
2018,8,30,13,45,876.5,121.0,3.25,25.5,826.5,1029.37,753.37
2018,8,30,14,0,871.0,119.0,3.3,25.5,802.0,1027.28,753.39
2018,8,30,14,15,863.0,117.0,3.4,25.3,770.5,1018.77,750.36
2018,8,30,14,30,855.0,115.0,3.5,25.1,739.0,1019.16,753.36
2018,8,30,14,45,845.0,111.5,3.55,24.9,701.5,999.14,742.51
2018,8,30,15,0,835.0,108.0,3.6,24.7,664.0,975.5,729.42
2018,8,30,15,15,819.0,105.0,3.6,24.7,620.5,943.22,709.56
2018,8,30,15,30,803.0,102.0,3.6,24.7,577.0,907.94,687.61
2018,8,30,15,45,782.5,98.5,3.65,23.95,529.5,865.2,662.49
2018,8,30,16,0,762.0,95.0,3.7,23.2,482.0,820.25,635.27
2018,8,30,16,15,733.5,90.5,3.7,22.65,431.5,770.24,602.98
2018,8,30,16,30,705.0,86.0,3.7,22.1,381.0,714.68,565.76
2018,8,30,16,45,665.5,80.0,3.75,21.55,328.5,648.16,519.29
2018,8,30,17,0,626.0,74.0,3.8,21.0,276.0,582.57,471.77
2018,8,30,17,15,561.5,67.5,3.7,20.3,224.0,500.45,408.14
2018,8,30,17,30,497.0,61.0,3.6,19.6,172.0,422.54,344.61
2018,8,30,17,45,402.5,50.5,3.55,18.9,125.0,327.4,264.65
2018,8,30,18,0,308.0,40.0,3.5,18.2,78.0,241.26,188.83
2018,8,30,18,15,197.5,26.5,3.4,17.7,46.5,149.54,83.94
2018,8,30,18,30,87.0,13.0,3.3,17.2,15.0,47.69,0.0
2018,8,30,18,45,43.5,6.5,3.2,16.7,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.45,13.8,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.7,14.3,1.0,0.0,0.0
2018,8,31,5,45,22.0,4.5,1.9,14.75,5.5,3.84,0.0
2018,8,31,6,0,33.0,8.0,2.1,15.2,10.0,6.62,0.0
2018,8,31,6,15,56.5,16.0,2.1,15.7,23.5,13.02,5.41
2018,8,31,6,30,80.0,24.0,2.1,16.2,37.0,19.28,11.26
2018,8,31,6,45,58.0,28.0,2.1,16.75,39.5,22.13,13.96
2018,8,31,7,0,36.0,32.0,2.1,17.3,42.0,26.59,17.97
2018,8,31,7,15,18.0,41.0,2.0,17.85,46.0,34.77,25.18
2018,8,31,7,30,0.0,50.0,1.9,18.4,50.0,41.36,30.86
2018,8,31,7,45,4.0,80.0,1.8,18.95,82.0,66.21,52.35
2018,8,31,8,0,8.0,110.0,1.7,19.5,114.0,89.2,71.82
2018,8,31,8,15,33.5,157.5,1.6,20.25,175.5,121.18,93.29
2018,8,31,8,30,59.0,205.0,1.5,21.0,237.0,160.65,122.53
2018,8,31,8,45,218.0,216.5,1.4,21.75,350.0,196.85,143.38
2018,8,31,9,0,377.0,228.0,1.3,22.5,463.0,263.57,189.69
2018,8,31,9,15,614.5,165.5,1.35,23.15,578.5,319.72,228.4
2018,8,31,9,30,852.0,103.0,1.4,23.8,694.0,407.02,293.73
2018,8,31,9,45,864.0,104.0,1.45,24.5,729.5,466.79,342.38
2018,8,31,10,0,876.0,105.0,1.5,25.2,765.0,526.36,389.27
2018,8,31,10,15,884.5,106.0,1.6,25.85,794.0,583.55,433.08
2018,8,31,10,30,893.0,107.0,1.7,26.5,823.0,639.64,474.6
2018,8,31,10,45,899.5,107.5,1.8,27.15,845.0,692.63,512.64
2018,8,31,11,0,906.0,108.0,1.9,27.8,867.0,743.81,548.33
2018,8,31,11,15,909.5,108.0,2.05,28.2,881.0,790.25,579.88
2018,8,31,11,30,913.0,108.0,2.2,28.6,895.0,834.14,608.51
2018,8,31,11,45,915.0,108.5,2.35,29.0,901.5,874.52,634.64
2018,8,31,12,0,917.0,109.0,2.5,29.4,908.0,911.88,658.7
2018,8,31,12,15,919.5,106.5,2.7,29.55,906.5,943.58,680.12
2018,8,31,12,30,922.0,104.0,2.9,29.7,905.0,971.85,699.39
2018,8,31,12,45,923.5,102.0,3.1,29.85,896.5,996.1,716.15
2018,8,31,13,0,925.0,100.0,3.3,30.0,888.0,1016.61,730.61
2018,8,31,13,15,922.0,99.0,3.45,29.85,871.0,1029.88,741.06
2018,8,31,13,30,919.0,98.0,3.6,29.7,854.0,1039.13,749.15
2018,8,31,13,45,914.0,97.0,3.75,29.6,829.5,1042.33,753.35
2018,8,31,14,0,909.0,96.0,3.9,29.5,805.0,1041.48,755.12
2018,8,31,14,15,902.0,94.0,4.05,29.15,773.5,1033.45,753.13
2018,8,31,14,30,895.0,92.0,4.2,28.8,742.0,1021.47,748.66
2018,8,31,14,45,884.5,90.5,4.35,28.45,704.5,1002.74,739.78
2018,8,31,15,0,874.0,89.0,4.5,28.1,667.0,980.41,728.48
2018,8,31,15,15,859.5,86.0,4.5,28.1,623.0,948.98,709.2
2018,8,31,15,30,845.0,83.0,4.5,28.1,579.0,914.46,687.77
2018,8,31,15,45,827.5,80.0,4.65,26.9,532.0,884.23,673.26
2018,8,31,16,0,810.0,77.0,4.8,25.7,485.0,841.28,649.43
2018,8,31,16,15,787.0,73.0,4.7,24.95,435.0,790.19,616.37
2018,8,31,16,30,764.0,69.0,4.6,24.2,385.0,737.69,581.47
2018,8,31,16,45,728.0,65.0,4.55,23.4,333.0,673.95,537.43
2018,8,31,17,0,692.0,61.0,4.5,22.6,281.0,610.59,492.0
2018,8,31,17,15,637.0,55.5,4.3,21.65,229.0,533.07,433.29
2018,8,31,17,30,582.0,50.0,4.1,20.7,177.0,463.77,376.65
2018,8,31,17,45,476.0,43.0,3.9,19.8,128.5,362.19,291.46
2018,8,31,18,0,370.0,36.0,3.7,18.9,80.0,270.53,210.25
2018,8,31,18,15,229.0,23.5,3.6,18.25,46.5,159.86,76.92
2018,8,31,18,30,88.0,11.0,3.5,17.6,13.0,46.34,0.0
2018,8,31,18,45,44.0,5.5,3.35,17.0,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,45,77.0,10.5,2.0,14.75,15.5,8.96,0.0
2018,9,1,6,0,154.0,21.0,2.2,15.2,31.0,16.36,1.75
2018,9,1,6,15,276.0,35.5,2.2,15.75,73.0,28.97,18.84
2018,9,1,6,30,398.0,50.0,2.2,16.3,115.0,40.47,29.7
2018,9,1,6,45,279.5,60.5,2.15,16.8,114.5,45.2,34.25
2018,9,1,7,0,161.0,71.0,2.1,17.3,114.0,53.68,41.86
2018,9,1,7,15,215.5,92.0,2.0,18.1,162.5,68.31,54.58
2018,9,1,7,30,270.0,113.0,1.9,18.9,211.0,82.5,66.64
2018,9,1,7,45,401.0,118.5,1.75,19.7,288.5,82.36,66.1
2018,9,1,8,0,532.0,124.0,1.6,20.5,366.0,86.8,69.47
2018,9,1,8,15,624.0,121.0,1.6,21.2,436.0,110.45,69.79
2018,9,1,8,30,716.0,118.0,1.6,21.9,506.0,164.44,97.97
2018,9,1,8,45,751.5,117.5,1.6,22.6,556.0,221.62,140.2
2018,9,1,9,0,787.0,117.0,1.6,23.3,606.0,287.19,193.37
2018,9,1,9,15,793.0,124.0,1.7,23.9,645.0,348.04,245.12
2018,9,1,9,30,799.0,131.0,1.8,24.5,684.0,408.8,296.07
2018,9,1,9,45,798.5,141.0,1.9,25.05,717.0,468.87,345.16
2018,9,1,10,0,798.0,151.0,2.0,25.6,750.0,527.66,391.59
2018,9,1,10,15,808.0,153.0,2.15,26.05,779.5,584.06,435.13
2018,9,1,10,30,818.0,155.0,2.3,26.5,809.0,639.78,476.9
2018,9,1,10,45,825.0,156.0,2.45,26.95,830.5,691.72,514.9
2018,9,1,11,0,832.0,157.0,2.6,27.4,852.0,742.12,550.91
2018,9,1,11,15,836.0,158.5,2.75,27.7,866.5,788.95,583.99
2018,9,1,11,30,840.0,160.0,2.9,28.0,881.0,833.52,614.48
2018,9,1,11,45,843.0,159.0,3.05,28.3,887.0,872.44,640.12
2018,9,1,12,0,846.0,158.0,3.2,28.6,893.0,908.54,663.82
2018,9,1,12,15,842.0,160.5,3.3,28.7,890.5,938.71,683.8
2018,9,1,12,30,838.0,163.0,3.4,28.8,888.0,965.38,701.56
2018,9,1,12,45,830.5,165.0,3.5,28.95,876.5,984.61,714.4
2018,9,1,13,0,823.0,167.0,3.6,29.1,865.0,1000.01,724.91
2018,9,1,13,15,819.0,165.0,3.7,29.0,847.5,1010.98,733.43
2018,9,1,13,30,815.0,163.0,3.8,28.9,830.0,1018.11,739.63
2018,9,1,13,45,808.5,160.0,3.85,28.85,805.0,1017.82,740.7
2018,9,1,14,0,802.0,157.0,3.9,28.8,780.0,1013.64,739.45
2018,9,1,14,15,793.0,154.0,3.95,28.5,748.5,1003.11,734.92
2018,9,1,14,30,784.0,151.0,4.0,28.2,717.0,988.85,728.07
2018,9,1,14,45,772.0,146.0,4.05,27.9,679.0,973.98,720.9
2018,9,1,15,0,760.0,141.0,4.1,27.6,641.0,947.59,706.04
2018,9,1,15,15,741.5,137.0,4.1,27.6,597.5,912.93,684.45
2018,9,1,15,30,723.0,133.0,4.1,27.6,554.0,875.61,660.94
2018,9,1,15,45,702.5,126.5,4.1,26.6,507.5,831.15,634.72
2018,9,1,16,0,682.0,120.0,4.1,25.6,461.0,784.76,606.52
2018,9,1,16,15,656.5,112.0,4.0,24.85,411.5,730.72,571.06
2018,9,1,16,30,631.0,104.0,3.9,24.1,362.0,675.78,534.02
2018,9,1,16,45,592.0,95.5,3.85,23.3,311.0,609.2,487.23
2018,9,1,17,0,553.0,87.0,3.8,22.5,260.0,543.6,438.88
2018,9,1,17,15,495.0,77.0,3.7,21.6,210.0,464.71,377.41
2018,9,1,17,30,437.0,67.0,3.6,20.7,160.0,389.54,316.2
2018,9,1,17,45,354.0,53.0,3.45,19.8,115.0,298.96,240.0
2018,9,1,18,0,271.0,39.0,3.3,18.9,70.0,220.08,169.4
2018,9,1,18,15,162.0,24.0,3.3,18.3,40.0,126.43,45.06
2018,9,1,18,30,53.0,9.0,3.3,17.7,10.0,29.9,0.0
2018,9,1,18,45,26.5,4.5,3.3,17.1,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,5,45,72.0,11.5,1.9,13.7,16.0,9.82,0.0
2018,9,2,6,0,144.0,23.0,2.1,14.2,32.0,17.88,0.94
2018,9,2,6,15,248.0,38.0,2.1,14.85,71.0,29.34,19.13
2018,9,2,6,30,352.0,53.0,2.1,15.5,110.0,40.62,29.9
2018,9,2,6,45,426.5,64.0,2.1,16.1,158.0,50.82,39.28
2018,9,2,7,0,501.0,75.0,2.1,16.7,206.0,58.44,46.15
2018,9,2,7,15,553.5,82.5,2.0,17.45,257.0,62.87,49.96
2018,9,2,7,30,606.0,90.0,1.9,18.2,308.0,67.22,53.53
2018,9,2,7,45,644.0,96.0,1.85,18.95,359.5,70.19,55.79
2018,9,2,8,0,682.0,102.0,1.8,19.7,411.0,73.07,57.92
2018,9,2,8,15,710.5,106.5,1.85,20.5,460.5,105.71,63.67
2018,9,2,8,30,739.0,111.0,1.9,21.3,510.0,163.27,96.33
2018,9,2,8,45,760.5,114.5,1.9,22.1,556.0,227.46,144.95
2018,9,2,9,0,782.0,118.0,1.9,22.9,602.0,288.04,194.97
2018,9,2,9,15,789.5,124.5,1.95,23.75,641.0,348.71,246.46
2018,9,2,9,30,797.0,131.0,2.0,24.6,680.0,409.45,297.12
2018,9,2,9,45,799.0,138.5,2.05,25.45,713.0,468.47,344.98
2018,9,2,10,0,801.0,146.0,2.1,26.3,746.0,526.47,390.25
2018,9,2,10,15,810.5,148.5,2.1,26.95,775.0,583.15,433.0
2018,9,2,10,30,820.0,151.0,2.1,27.6,804.0,639.09,473.66
2018,9,2,10,45,827.5,151.5,2.15,28.25,825.5,690.96,510.43
2018,9,2,11,0,835.0,152.0,2.2,28.9,847.0,741.32,545.06
2018,9,2,11,15,840.0,152.5,2.25,29.4,861.5,788.04,576.64
2018,9,2,11,30,845.0,153.0,2.3,29.9,876.0,832.53,605.28
2018,9,2,11,45,848.0,152.0,2.35,30.4,882.0,871.49,629.35
2018,9,2,12,0,851.0,151.0,2.4,30.9,888.0,907.59,651.4
2018,9,2,12,15,846.5,153.5,2.5,31.1,885.0,937.34,670.5
2018,9,2,12,30,842.0,156.0,2.6,31.3,882.0,963.54,687.4
2018,9,2,12,45,833.5,159.0,2.7,31.5,870.5,982.78,699.96
2018,9,2,13,0,825.0,162.0,2.8,31.7,859.0,998.16,710.23
2018,9,2,13,15,821.5,159.5,2.9,31.65,841.5,1009.0,718.49
2018,9,2,13,30,818.0,157.0,3.0,31.6,824.0,1016.0,724.5
2018,9,2,13,45,812.5,153.5,3.05,31.55,799.0,1016.06,725.87
2018,9,2,14,0,807.0,150.0,3.1,31.5,774.0,1012.24,724.97
2018,9,2,14,15,798.0,146.5,3.2,31.2,742.0,1001.02,720.62
2018,9,2,14,30,789.0,143.0,3.3,30.9,710.0,986.09,713.98
2018,9,2,14,45,777.0,139.0,3.4,30.55,672.5,964.01,702.86
2018,9,2,15,0,765.0,135.0,3.5,30.2,635.0,945.97,694.39
2018,9,2,15,15,746.5,131.0,3.5,30.2,591.5,911.12,673.05
2018,9,2,15,30,728.0,127.0,3.5,30.2,548.0,873.63,649.9
2018,9,2,15,45,706.0,121.0,3.6,29.05,501.0,828.17,624.42
2018,9,2,16,0,684.0,115.0,3.7,27.9,454.0,780.87,596.86
2018,9,2,16,15,655.5,107.5,3.75,27.0,404.0,724.71,561.23
2018,9,2,16,30,627.0,100.0,3.8,26.1,354.0,667.9,523.94
2018,9,2,16,45,585.5,92.5,3.8,25.15,303.5,600.67,477.34
2018,9,2,17,0,544.0,85.0,3.8,24.2,253.0,534.63,429.18
2018,9,2,17,15,483.5,75.5,3.75,23.1,203.5,454.96,367.6
2018,9,2,17,30,423.0,66.0,3.7,22.0,154.0,376.57,304.26
2018,9,2,17,45,335.5,52.5,3.6,20.9,110.0,287.81,229.71
2018,9,2,18,0,248.0,39.0,3.5,19.8,66.0,208.59,158.49
2018,9,2,18,15,145.5,24.0,3.45,19.1,37.5,117.45,21.39
2018,9,2,18,30,43.0,9.0,3.4,18.4,9.0,25.68,0.0
2018,9,2,18,45,21.5,4.5,3.35,17.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,5,45,61.0,11.0,1.85,13.75,14.5,9.39,0.0
2018,9,3,6,0,122.0,22.0,2.1,14.2,29.0,17.08,0.0
2018,9,3,6,15,229.5,37.0,2.15,14.75,67.5,28.54,18.35
2018,9,3,6,30,337.0,52.0,2.2,15.3,106.0,39.83,29.2
2018,9,3,6,45,270.0,61.0,2.25,15.85,114.5,45.56,34.67
2018,9,3,7,0,203.0,70.0,2.3,16.4,123.0,53.3,41.67
2018,9,3,7,15,179.5,89.0,2.3,17.0,143.5,65.99,52.8
2018,9,3,7,30,156.0,108.0,2.3,17.6,164.0,78.08,63.16
2018,9,3,7,45,211.5,132.5,2.3,18.15,220.5,94.0,76.65
2018,9,3,8,0,267.0,157.0,2.3,18.7,277.0,109.35,89.4
2018,9,3,8,15,412.0,153.5,2.25,19.45,363.0,122.89,85.26
2018,9,3,8,30,557.0,150.0,2.2,20.2,449.0,171.35,110.83
2018,9,3,8,45,655.5,137.5,2.2,20.9,519.5,221.26,145.34
2018,9,3,9,0,754.0,125.0,2.2,21.6,590.0,283.28,193.71
2018,9,3,9,15,758.0,134.0,2.25,22.25,628.0,343.86,245.66
2018,9,3,9,30,762.0,143.0,2.3,22.9,666.0,404.27,296.6
2018,9,3,9,45,758.0,154.5,2.3,23.55,697.0,462.84,344.59
2018,9,3,10,0,754.0,166.0,2.3,24.2,728.0,519.96,389.63
2018,9,3,10,15,764.0,168.5,2.35,24.75,756.5,575.53,432.25
2018,9,3,10,30,774.0,171.0,2.4,25.3,785.0,629.76,472.55
2018,9,3,10,45,782.0,172.0,2.5,25.85,806.5,680.33,509.33
2018,9,3,11,0,790.0,173.0,2.6,26.4,828.0,729.59,544.24
2018,9,3,11,15,795.0,174.0,2.65,26.75,842.5,775.02,575.85
2018,9,3,11,30,800.0,175.0,2.7,27.1,857.0,818.37,605.41
2018,9,3,11,45,803.0,175.0,2.8,27.5,863.5,856.85,630.47
2018,9,3,12,0,806.0,175.0,2.9,27.9,870.0,892.66,653.51
2018,9,3,12,15,809.5,172.5,3.0,28.05,869.0,923.67,673.99
2018,9,3,12,30,813.0,170.0,3.1,28.2,868.0,951.59,692.48
2018,9,3,12,45,815.5,165.5,3.15,28.35,859.0,973.31,706.63
2018,9,3,13,0,818.0,161.0,3.2,28.5,850.0,991.49,718.61
2018,9,3,13,15,813.5,159.5,3.3,28.4,832.5,1002.16,726.96
2018,9,3,13,30,809.0,158.0,3.4,28.3,815.0,1009.01,733.04
2018,9,3,13,45,802.0,156.0,3.5,28.2,790.0,1008.97,734.83
2018,9,3,14,0,795.0,154.0,3.6,28.1,765.0,1005.1,734.3
2018,9,3,14,15,784.5,151.0,3.65,27.7,733.0,992.84,728.94
2018,9,3,14,30,774.0,148.0,3.7,27.3,701.0,976.9,721.29
2018,9,3,14,45,760.0,144.5,3.8,26.95,663.0,961.51,714.23
2018,9,3,15,0,746.0,141.0,3.9,26.6,625.0,934.88,699.59
2018,9,3,15,15,727.0,136.5,3.9,26.6,581.5,899.2,677.2
2018,9,3,15,30,708.0,132.0,3.9,26.6,538.0,860.96,652.93
2018,9,3,15,45,683.5,126.5,3.9,25.35,491.0,814.18,625.48
2018,9,3,16,0,659.0,121.0,3.9,24.1,444.0,765.76,596.1
2018,9,3,16,15,626.0,114.0,3.8,23.3,394.0,707.0,556.88
2018,9,3,16,30,593.0,107.0,3.7,22.5,344.0,647.93,516.33
2018,9,3,16,45,540.0,98.5,3.65,21.75,291.0,571.69,461.21
2018,9,3,17,0,487.0,90.0,3.6,21.0,238.0,492.16,400.71
2018,9,3,17,15,317.5,80.5,3.45,20.25,169.5,342.02,279.93
2018,9,3,17,30,148.0,71.0,3.3,19.5,101.0,193.55,156.64
2018,9,3,17,45,143.5,53.0,3.15,18.8,75.0,163.17,129.74
2018,9,3,18,0,139.0,35.0,3.0,18.1,49.0,132.57,98.93
2018,9,3,18,15,85.0,21.0,2.9,17.7,28.0,75.35,0.0
2018,9,3,18,30,31.0,7.0,2.8,17.3,7.0,18.93,0.0
2018,9,3,18,45,15.5,3.5,2.65,16.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,5,45,58.0,10.0,2.3,14.1,13.0,8.54,0.0
2018,9,4,6,0,116.0,20.0,2.5,14.6,26.0,15.54,0.0
2018,9,4,6,15,222.5,35.0,2.6,15.2,63.5,27.02,16.9
2018,9,4,6,30,329.0,50.0,2.7,15.8,101.0,38.34,27.79
2018,9,4,6,45,269.0,57.5,2.75,16.4,110.0,43.06,32.37
2018,9,4,7,0,209.0,65.0,2.8,17.0,119.0,47.36,36.32
2018,9,4,7,15,158.5,84.0,2.75,17.6,130.0,62.45,49.57
2018,9,4,7,30,108.0,103.0,2.7,18.2,141.0,78.29,63.21
2018,9,4,7,45,235.5,122.5,2.6,18.85,223.0,87.99,71.26
2018,9,4,8,0,363.0,142.0,2.5,19.5,305.0,95.85,77.6
2018,9,4,8,15,441.0,148.0,2.45,20.25,368.5,121.65,83.06
2018,9,4,8,30,519.0,154.0,2.4,21.0,432.0,169.53,110.62
2018,9,4,8,45,633.0,139.5,2.3,21.7,507.5,219.76,144.78
2018,9,4,9,0,747.0,125.0,2.2,22.4,583.0,282.84,193.2
2018,9,4,9,15,785.0,120.0,2.15,23.2,630.5,346.39,246.1
2018,9,4,9,30,823.0,115.0,2.1,24.0,678.0,408.93,297.76
2018,9,4,9,45,841.0,114.5,2.05,24.75,715.0,469.69,347.07
2018,9,4,10,0,859.0,114.0,2.0,25.5,752.0,531.03,394.95
2018,9,4,10,15,868.0,115.0,2.05,26.15,781.0,587.8,438.32
2018,9,4,10,30,877.0,116.0,2.1,26.8,810.0,643.53,479.42
2018,9,4,10,45,883.0,117.5,2.1,27.45,832.0,696.42,516.86
2018,9,4,11,0,889.0,119.0,2.1,28.1,854.0,747.49,551.8
2018,9,4,11,15,893.0,119.5,2.15,28.6,868.0,794.12,582.64
2018,9,4,11,30,897.0,120.0,2.2,29.1,882.0,838.3,610.41
2018,9,4,11,45,899.0,120.0,2.3,29.55,888.0,877.68,635.29
2018,9,4,12,0,901.0,120.0,2.4,30.0,894.0,914.05,658.11
2018,9,4,12,15,901.0,119.5,2.5,30.3,892.0,944.96,677.74
2018,9,4,12,30,901.0,119.0,2.6,30.6,890.0,972.42,695.2
2018,9,4,12,45,898.5,119.0,2.7,30.85,880.0,994.41,709.38
2018,9,4,13,0,896.0,119.0,2.8,31.1,870.0,1012.64,721.31
2018,9,4,13,15,891.5,118.0,2.9,31.15,852.0,1024.01,729.62
2018,9,4,13,30,887.0,117.0,3.0,31.2,834.0,1031.42,735.64
2018,9,4,13,45,880.5,115.0,3.1,31.2,808.0,1031.77,737.5
2018,9,4,14,0,874.0,113.0,3.2,31.2,782.0,1028.14,737.02
2018,9,4,14,15,864.0,111.5,3.25,30.95,749.5,1017.6,732.62
2018,9,4,14,30,854.0,110.0,3.3,30.7,717.0,1015.8,734.02
2018,9,4,14,45,841.0,108.0,3.4,30.4,678.5,994.03,723.06
2018,9,4,15,0,828.0,106.0,3.5,30.1,640.0,968.77,709.9
2018,9,4,15,15,811.0,103.0,3.5,30.1,596.0,935.13,689.6
2018,9,4,15,30,794.0,100.0,3.5,30.1,552.0,898.6,667.27
2018,9,4,15,45,771.0,96.0,3.6,28.95,504.0,852.7,641.82
2018,9,4,16,0,748.0,92.0,3.7,27.8,456.0,804.81,614.19
2018,9,4,16,15,716.5,87.5,3.7,26.9,405.0,752.48,581.41
2018,9,4,16,30,685.0,83.0,3.7,26.0,354.0,694.74,543.61
2018,9,4,16,45,640.5,77.5,3.65,25.05,302.0,625.47,495.71
2018,9,4,17,0,596.0,72.0,3.6,24.1,250.0,557.63,446.89
2018,9,4,17,15,532.0,64.0,3.5,23.0,199.5,475.28,383.41
2018,9,4,17,30,468.0,56.0,3.4,21.9,149.0,397.32,320.07
2018,9,4,17,45,371.0,45.0,3.25,20.75,105.0,301.92,239.87
2018,9,4,18,0,274.0,34.0,3.1,19.6,61.0,216.17,160.13
2018,9,4,18,15,155.5,20.0,3.0,19.0,33.5,113.99,0.0
2018,9,4,18,30,37.0,6.0,2.9,18.4,6.0,20.56,0.0
2018,9,4,18,45,18.5,3.0,2.85,17.75,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,5,45,67.0,11.0,2.1,13.7,14.5,9.39,0.0
2018,9,5,6,0,134.0,22.0,2.3,14.1,29.0,17.12,0.0
2018,9,5,6,15,242.0,35.5,2.35,14.65,66.0,27.47,17.18
2018,9,5,6,30,350.0,49.0,2.4,15.2,103.0,39.78,29.09
2018,9,5,6,45,298.5,58.0,2.45,15.8,116.5,43.62,32.93
2018,9,5,7,0,247.0,67.0,2.5,16.4,130.0,49.1,37.94
2018,9,5,7,15,295.5,83.0,2.5,17.0,175.0,59.85,47.4
2018,9,5,7,30,344.0,99.0,2.5,17.6,220.0,70.24,56.33
2018,9,5,7,45,360.5,120.5,2.5,18.25,265.0,83.5,67.56
2018,9,5,8,0,377.0,142.0,2.5,18.9,310.0,96.14,78.05
2018,9,5,8,15,509.5,135.0,2.55,19.6,390.0,117.76,78.05
2018,9,5,8,30,642.0,128.0,2.6,20.3,470.0,167.49,104.11
2018,9,5,8,45,712.0,119.5,2.6,20.95,529.5,220.76,142.92
2018,9,5,9,0,782.0,111.0,2.6,21.6,589.0,286.4,195.84
2018,9,5,9,15,794.5,115.0,2.7,22.2,628.5,346.7,247.92
2018,9,5,9,30,807.0,119.0,2.8,22.8,668.0,407.61,299.81
2018,9,5,9,45,815.0,123.0,2.85,23.35,702.0,466.91,349.15
2018,9,5,10,0,823.0,127.0,2.9,23.9,736.0,525.77,396.49
2018,9,5,10,15,832.5,128.0,3.0,24.35,764.5,582.17,440.77
2018,9,5,10,30,842.0,129.0,3.1,24.8,793.0,637.71,483.05
2018,9,5,10,45,849.0,130.0,3.2,25.25,814.5,690.46,522.11
2018,9,5,11,0,856.0,131.0,3.3,25.7,836.0,736.01,555.27
2018,9,5,11,15,860.5,131.5,3.4,25.85,850.0,781.69,587.96
2018,9,5,11,30,865.0,132.0,3.5,26.0,864.0,825.06,617.34
2018,9,5,11,45,867.5,131.5,3.6,26.2,870.0,863.31,642.95
2018,9,5,12,0,870.0,131.0,3.7,26.4,876.0,898.69,666.54
2018,9,5,12,15,871.0,130.5,3.8,26.35,874.5,929.67,687.82
2018,9,5,12,30,872.0,130.0,3.9,26.3,873.0,957.36,706.97
2018,9,5,12,45,871.0,128.5,4.05,26.25,863.0,978.72,722.3
2018,9,5,13,0,870.0,127.0,4.2,26.2,853.0,996.43,735.37
2018,9,5,13,15,865.5,126.0,4.25,26.0,835.0,1007.44,744.01
2018,9,5,13,30,861.0,125.0,4.3,25.8,817.0,1014.61,750.3
2018,9,5,13,45,854.5,123.0,4.4,25.55,791.5,1014.82,752.59
2018,9,5,14,0,848.0,121.0,4.5,25.3,766.0,1024.39,761.35
2018,9,5,14,15,838.5,118.5,4.55,24.85,734.0,1013.17,756.62
2018,9,5,14,30,829.0,116.0,4.6,24.4,702.0,998.16,749.76
2018,9,5,14,45,816.0,114.0,4.6,23.9,664.0,976.56,738.2
2018,9,5,15,0,803.0,112.0,4.6,23.4,626.0,951.55,724.31
2018,9,5,15,15,785.5,108.5,4.6,23.4,582.5,917.19,702.45
2018,9,5,15,30,768.0,105.0,4.6,23.4,539.0,880.04,678.51
2018,9,5,15,45,745.0,100.5,4.55,22.05,491.5,834.11,651.24
2018,9,5,16,0,722.0,96.0,4.5,20.7,444.0,791.79,625.9
2018,9,5,16,15,691.0,91.0,4.4,19.9,394.0,735.17,587.58
2018,9,5,16,30,660.0,86.0,4.3,19.1,344.0,678.03,547.86
2018,9,5,16,45,616.5,79.5,4.2,18.35,293.0,609.19,497.76
2018,9,5,17,0,573.0,73.0,4.1,17.6,242.0,541.78,446.87
2018,9,5,17,15,508.5,65.0,3.95,17.0,192.5,460.07,380.61
2018,9,5,17,30,444.0,57.0,3.8,16.4,143.0,382.74,315.11
2018,9,5,17,45,347.0,45.5,3.7,15.8,100.0,287.95,232.79
2018,9,5,18,0,250.0,34.0,3.6,15.2,57.0,204.58,150.99
2018,9,5,18,15,140.0,19.5,3.45,14.95,31.0,104.89,0.0
2018,9,5,18,30,30.0,5.0,3.3,14.7,5.0,4.27,0.0
2018,9,5,18,45,15.0,2.5,3.2,14.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,5,45,72.5,9.0,1.9,12.3,12.5,7.68,0.0
2018,9,6,6,0,145.0,18.0,2.1,12.7,25.0,14.06,0.0
2018,9,6,6,15,252.0,28.5,2.1,13.25,59.0,23.11,13.52
2018,9,6,6,30,359.0,39.0,2.1,13.8,93.0,31.25,21.77
2018,9,6,6,45,294.0,44.5,2.15,14.4,100.5,34.19,24.77
2018,9,6,7,0,229.0,50.0,2.2,15.0,108.0,36.98,27.4
2018,9,6,7,15,273.0,66.5,2.15,15.6,151.0,48.29,37.45
2018,9,6,7,30,317.0,83.0,2.1,16.2,194.0,59.21,46.95
2018,9,6,7,45,203.0,122.0,2.05,16.85,197.0,87.33,71.29
2018,9,6,8,0,89.0,161.0,2.0,17.5,200.0,119.9,98.94
2018,9,6,8,15,253.5,156.5,2.0,18.3,286.5,123.3,89.69
2018,9,6,8,30,418.0,152.0,2.0,19.1,373.0,157.64,105.99
2018,9,6,8,45,538.5,148.5,2.05,19.85,459.5,211.11,143.03
2018,9,6,9,0,659.0,145.0,2.1,20.6,546.0,278.57,194.55
2018,9,6,9,15,770.5,119.0,2.2,21.3,618.5,343.7,246.77
2018,9,6,9,30,882.0,93.0,2.3,22.0,691.0,418.47,307.21
2018,9,6,9,45,872.0,103.5,2.4,22.65,720.5,478.25,357.29
2018,9,6,10,0,862.0,114.0,2.5,23.3,750.0,535.37,403.48
2018,9,6,10,15,869.5,115.5,2.6,23.8,778.0,591.93,447.81
2018,9,6,10,30,877.0,117.0,2.7,24.3,806.0,647.28,489.82
2018,9,6,10,45,895.5,112.0,2.85,24.8,831.5,702.79,531.05
2018,9,6,11,0,914.0,107.0,3.0,25.3,857.0,757.41,570.64
2018,9,6,11,15,917.5,107.0,3.05,25.6,870.5,804.11,602.21
2018,9,6,11,30,921.0,107.0,3.1,25.9,884.0,848.19,631.16
2018,9,6,11,45,923.0,107.0,3.1,26.25,890.0,888.21,656.68
2018,9,6,12,0,925.0,107.0,3.1,26.6,896.0,925.13,679.94
2018,9,6,12,15,928.0,105.0,3.15,26.75,894.5,957.68,701.08
2018,9,6,12,30,931.0,103.0,3.2,26.9,893.0,986.78,719.98
2018,9,6,12,45,933.0,100.5,3.2,27.05,884.0,1010.79,735.22
2018,9,6,13,0,935.0,98.0,3.2,27.2,875.0,1030.98,748.08
2018,9,6,13,15,931.5,97.0,3.2,27.2,857.0,1043.41,756.5
2018,9,6,13,30,928.0,96.0,3.2,27.2,839.0,1051.75,762.5
2018,9,6,13,45,923.0,94.0,3.25,27.2,813.0,1053.33,764.77
2018,9,6,14,0,918.0,92.0,3.3,27.2,787.0,1050.78,764.59
2018,9,6,14,15,910.0,90.5,3.3,27.05,754.5,1041.68,760.41
2018,9,6,14,30,902.0,89.0,3.3,26.9,722.0,1028.62,753.83
2018,9,6,14,45,890.5,87.5,3.3,26.7,683.5,1008.21,742.73
2018,9,6,15,0,879.0,86.0,3.3,26.5,645.0,984.22,729.34
2018,9,6,15,15,863.5,83.0,3.3,26.5,600.5,951.11,709.29
2018,9,6,15,30,848.0,80.0,3.3,26.5,556.0,914.97,687.13
2018,9,6,15,45,827.5,77.5,3.2,25.85,508.0,882.0,668.01
2018,9,6,16,0,807.0,75.0,3.1,25.2,460.0,836.48,639.83
2018,9,6,16,15,779.5,71.0,3.05,24.65,408.5,781.13,604.16
2018,9,6,16,30,752.0,67.0,3.0,24.1,357.0,724.73,566.73
2018,9,6,16,45,711.5,63.0,2.9,23.55,305.0,657.54,519.8
2018,9,6,17,0,671.0,59.0,2.8,23.0,253.0,591.13,471.59
2018,9,6,17,15,609.0,52.5,2.6,22.05,201.5,513.38,412.4
2018,9,6,17,30,547.0,46.0,2.4,21.1,150.0,435.39,348.64
2018,9,6,17,45,445.5,38.0,2.15,20.15,105.0,337.44,265.74
2018,9,6,18,0,344.0,30.0,1.9,19.2,60.0,249.32,175.69
2018,9,6,18,15,197.0,18.0,1.9,18.6,32.5,107.94,0.0
2018,9,6,18,30,50.0,6.0,1.9,18.0,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,1.85,17.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.65,12.9,15.0,8.54,0.0
2018,9,7,6,0,207.0,20.0,1.8,13.4,30.0,16.83,0.0
2018,9,7,6,15,347.5,30.0,1.85,14.05,71.0,24.79,14.67
2018,9,7,6,30,488.0,40.0,1.9,14.7,112.0,32.73,22.94
2018,9,7,6,45,564.5,46.0,1.9,15.3,162.0,37.04,27.17
2018,9,7,7,0,641.0,52.0,1.9,15.9,212.0,45.07,34.45
2018,9,7,7,15,689.5,57.0,1.85,16.8,265.0,48.74,37.65
2018,9,7,7,30,738.0,62.0,1.8,17.7,318.0,52.39,40.68
2018,9,7,7,45,771.5,65.5,1.7,18.6,370.5,54.67,42.42
2018,9,7,8,0,805.0,69.0,1.6,19.5,423.0,56.93,44.08
2018,9,7,8,15,829.0,72.0,1.65,20.4,473.5,98.46,52.65
2018,9,7,8,30,853.0,75.0,1.7,21.3,524.0,167.54,94.63
2018,9,7,8,45,871.0,77.0,1.7,22.15,570.5,230.62,143.28
2018,9,7,9,0,889.0,79.0,1.7,23.0,617.0,295.23,197.56
2018,9,7,9,15,900.5,81.0,1.75,23.9,658.0,359.03,252.2
2018,9,7,9,30,912.0,83.0,1.8,24.8,699.0,423.02,305.91
2018,9,7,9,45,919.5,85.5,1.8,25.65,734.0,485.6,356.71
2018,9,7,10,0,927.0,88.0,1.8,26.5,769.0,547.36,404.8
2018,9,7,10,15,934.5,89.0,1.9,27.2,798.0,606.74,449.94
2018,9,7,10,30,942.0,90.0,2.0,27.9,827.0,664.75,492.5
2018,9,7,10,45,948.0,90.5,2.05,28.55,849.0,719.67,531.31
2018,9,7,11,0,954.0,91.0,2.1,29.2,871.0,772.55,567.43
2018,9,7,11,15,958.0,91.5,2.15,29.7,885.5,821.63,598.41
2018,9,7,11,30,962.0,92.0,2.2,30.2,900.0,868.02,627.24
2018,9,7,11,45,964.0,92.0,2.3,30.7,906.0,909.34,652.92
2018,9,7,12,0,966.0,92.0,2.4,31.2,912.0,947.4,676.36
2018,9,7,12,15,965.0,92.5,2.5,31.5,909.5,979.82,696.69
2018,9,7,12,30,964.0,93.0,2.6,31.8,907.0,1008.49,714.7
2018,9,7,12,45,961.5,92.5,2.7,32.1,896.0,1030.81,728.78
2018,9,7,13,0,959.0,92.0,2.8,32.4,885.0,1049.07,740.47
2018,9,7,13,15,955.5,91.0,2.9,32.3,866.5,1061.68,749.99
2018,9,7,13,30,952.0,90.0,3.0,32.2,848.0,1070.1,757.1
2018,9,7,13,45,946.0,89.0,3.15,32.15,822.0,1071.77,760.48
2018,9,7,14,0,940.0,88.0,3.3,32.1,796.0,1069.24,761.39
2018,9,7,14,15,932.0,86.5,3.35,31.8,763.0,1059.94,758.1
2018,9,7,14,30,924.0,85.0,3.4,31.5,730.0,1046.58,752.41
2018,9,7,14,45,912.5,83.5,3.5,31.15,690.5,1025.8,742.56
2018,9,7,15,0,901.0,82.0,3.6,30.8,651.0,1001.34,730.33
2018,9,7,15,15,886.0,79.0,3.6,30.8,606.0,968.14,710.58
2018,9,7,15,30,871.0,76.0,3.6,30.8,561.0,931.81,688.67
2018,9,7,15,45,850.5,73.5,3.7,29.75,512.0,888.21,664.99
2018,9,7,16,0,830.0,71.0,3.8,28.7,463.0,851.7,645.53
2018,9,7,16,15,802.0,67.5,3.7,27.85,411.0,795.72,610.17
2018,9,7,16,30,774.0,64.0,3.6,27.0,359.0,738.68,573.04
2018,9,7,16,45,733.5,60.0,3.55,26.15,306.0,670.61,526.58
2018,9,7,17,0,693.0,56.0,3.5,25.3,253.0,603.31,478.6
2018,9,7,17,15,630.5,50.0,3.35,24.2,201.0,519.76,415.78
2018,9,7,17,30,568.0,44.0,3.2,23.1,149.0,445.94,355.27
2018,9,7,17,45,464.5,36.0,3.0,22.0,103.5,345.94,270.6
2018,9,7,18,0,361.0,28.0,2.8,20.9,58.0,254.43,171.65
2018,9,7,18,15,207.0,17.0,2.8,20.15,31.5,111.58,0.0
2018,9,7,18,30,53.0,6.0,2.8,19.4,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,2.8,18.65,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.45,13.85,14.5,8.11,0.0
2018,9,8,6,0,220.0,19.0,2.7,14.3,29.0,15.99,0.0
2018,9,8,6,15,362.5,27.5,2.75,14.9,69.5,22.69,12.68
2018,9,8,6,30,505.0,36.0,2.8,15.5,110.0,29.47,19.97
2018,9,8,6,45,578.5,42.5,2.85,16.15,159.5,37.36,27.31
2018,9,8,7,0,652.0,49.0,2.9,16.8,209.0,42.62,32.14
2018,9,8,7,15,698.0,53.5,2.9,17.55,261.5,45.97,35.08
2018,9,8,7,30,744.0,58.0,2.9,18.3,314.0,49.31,37.88
2018,9,8,7,45,775.0,61.5,2.85,19.05,365.5,51.69,39.74
2018,9,8,8,0,806.0,65.0,2.8,19.8,417.0,54.04,41.52
2018,9,8,8,15,828.0,68.0,2.85,20.6,466.5,103.34,56.27
2018,9,8,8,30,850.0,71.0,2.9,21.4,516.0,165.38,93.12
2018,9,8,8,45,866.0,73.5,2.9,22.15,562.0,228.22,142.25
2018,9,8,9,0,882.0,76.0,2.9,22.9,608.0,292.36,196.89
2018,9,8,9,15,892.0,79.5,2.95,23.6,648.5,356.45,252.58
2018,9,8,9,30,902.0,83.0,3.0,24.3,689.0,420.6,307.36
2018,9,8,9,45,907.0,87.0,3.0,25.0,723.5,482.76,358.92
2018,9,8,10,0,912.0,91.0,3.0,25.7,758.0,543.88,407.72
2018,9,8,10,15,919.0,92.5,3.05,26.3,786.5,602.62,453.25
2018,9,8,10,30,926.0,94.0,3.1,26.9,815.0,659.99,496.16
2018,9,8,10,45,930.5,95.0,3.15,27.5,836.0,713.61,535.03
2018,9,8,11,0,935.0,96.0,3.2,28.1,857.0,765.09,571.24
2018,9,8,11,15,938.0,97.5,3.25,28.55,871.5,813.54,602.85
2018,9,8,11,30,941.0,99.0,3.3,29.0,886.0,859.32,632.21
2018,9,8,11,45,942.0,99.0,3.35,29.45,891.0,899.05,657.27
2018,9,8,12,0,943.0,99.0,3.4,29.9,896.0,935.52,680.01
2018,9,8,12,15,945.5,97.5,3.5,30.15,894.5,968.41,701.2
2018,9,8,12,30,948.0,96.0,3.6,30.4,893.0,997.76,720.1
2018,9,8,12,45,949.5,93.5,3.65,30.7,883.5,1021.39,734.88
2018,9,8,13,0,951.0,91.0,3.7,31.0,874.0,1041.1,747.24
2018,9,8,13,15,947.0,90.0,3.8,30.95,855.0,1052.98,756.14
2018,9,8,13,30,943.0,89.0,3.9,30.9,836.0,1060.68,762.59
2018,9,8,13,45,937.0,88.0,4.0,30.85,810.0,1062.17,765.25
2018,9,8,14,0,931.0,87.0,4.1,30.8,784.0,1059.5,765.43
2018,9,8,14,15,923.0,85.0,4.2,30.55,751.0,1049.5,761.66
2018,9,8,14,30,915.0,83.0,4.3,30.3,718.0,1035.47,755.4
2018,9,8,14,45,904.5,81.5,4.35,30.05,679.5,1015.65,745.12
2018,9,8,15,0,894.0,80.0,4.4,29.8,641.0,992.17,732.47
2018,9,8,15,15,878.5,78.0,4.4,29.8,596.5,959.74,712.81
2018,9,8,15,30,863.0,76.0,4.4,29.8,552.0,924.28,691.02
2018,9,8,15,45,844.0,73.0,4.45,28.9,504.0,881.55,666.66
2018,9,8,16,0,825.0,70.0,4.5,28.0,456.0,845.83,646.62
2018,9,8,16,15,796.0,67.5,4.45,27.2,404.5,790.41,611.24
2018,9,8,16,30,767.0,65.0,4.4,26.4,353.0,733.99,574.07
2018,9,8,16,45,726.5,60.0,4.35,25.55,300.0,664.85,526.1
2018,9,8,17,0,686.0,55.0,4.3,24.7,247.0,596.57,476.63
2018,9,8,17,15,608.0,50.5,4.1,23.6,194.0,509.61,409.93
2018,9,8,17,30,530.0,46.0,3.9,22.5,141.0,424.13,339.52
2018,9,8,17,45,410.5,37.0,3.7,21.4,96.0,315.48,247.14
2018,9,8,18,0,291.0,28.0,3.5,20.3,51.0,214.65,136.57
2018,9,8,18,15,158.0,16.0,3.45,19.55,27.0,87.6,0.0
2018,9,8,18,30,25.0,4.0,3.4,18.8,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.35,18.05,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
