Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,19,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.7,11.05,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.8,11.5,4.0,0.0,0.0
2018,10,29,6,45,62.0,18.0,1.85,12.0,22.0,15.36,0.0
2018,10,29,7,0,96.0,32.0,1.9,12.5,40.0,24.84,13.59
2018,10,29,7,15,139.0,47.0,2.15,13.05,67.5,36.12,25.77
2018,10,29,7,30,182.0,62.0,2.4,13.6,95.0,47.18,36.13
2018,10,29,7,45,209.0,79.5,2.65,14.15,127.5,59.57,47.43
2018,10,29,8,0,236.0,97.0,2.9,14.7,160.0,80.56,58.33
2018,10,29,8,15,269.5,112.0,3.1,15.05,196.0,114.54,80.49
2018,10,29,8,30,303.0,127.0,3.3,15.4,232.0,153.0,110.18
2018,10,29,8,45,193.5,148.5,3.5,15.75,218.5,166.9,127.26
2018,10,29,9,0,84.0,170.0,3.7,16.1,205.0,165.32,130.45
2018,10,29,9,15,74.0,184.0,3.8,16.3,217.0,181.03,144.0
2018,10,29,9,30,64.0,198.0,3.9,16.5,229.0,195.68,156.3
2018,10,29,9,45,81.0,216.5,4.05,16.75,258.5,225.97,180.91
2018,10,29,10,0,98.0,235.0,4.2,17.0,288.0,258.62,207.32
2018,10,29,10,15,155.5,246.0,4.2,17.15,334.0,318.5,255.72
2018,10,29,10,30,213.0,257.0,4.2,17.3,380.0,376.89,302.61
2018,10,29,10,45,265.0,258.0,4.25,17.45,415.5,438.76,351.82
2018,10,29,11,0,317.0,259.0,4.3,17.6,451.0,494.28,395.77
2018,10,29,11,15,383.0,244.0,4.25,17.75,479.5,547.4,437.77
2018,10,29,11,30,449.0,229.0,4.2,17.9,508.0,619.72,493.5
2018,10,29,11,45,555.0,194.5,4.2,18.05,540.5,693.54,551.02
2018,10,29,12,0,661.0,160.0,4.2,18.2,573.0,779.03,615.5
2018,10,29,12,15,699.5,146.0,4.2,18.45,579.0,820.73,644.86
2018,10,29,12,30,738.0,132.0,4.2,18.7,585.0,860.56,672.98
2018,10,29,12,45,818.5,106.0,4.2,18.95,598.0,918.0,713.46
2018,10,29,13,0,899.0,80.0,4.2,19.2,611.0,968.0,748.21
2018,10,29,13,15,894.5,78.0,4.15,19.55,590.5,973.45,751.24
2018,10,29,13,30,890.0,76.0,4.1,19.9,570.0,975.03,752.06
2018,10,29,13,45,882.5,73.5,4.1,20.25,542.0,969.19,748.2
2018,10,29,14,0,875.0,71.0,4.1,20.6,514.0,959.55,741.89
2018,10,29,14,15,860.0,68.5,4.0,20.65,479.0,938.95,728.28
2018,10,29,14,30,845.0,66.0,3.9,20.7,444.0,914.95,712.36
2018,10,29,14,45,824.0,63.0,3.8,20.75,404.0,891.77,696.93
2018,10,29,15,0,803.0,60.0,3.7,20.8,364.0,855.16,671.63
2018,10,29,15,15,770.5,57.0,3.7,20.8,320.0,805.6,637.07
2018,10,29,15,30,738.0,54.0,3.7,20.8,276.0,754.42,600.25
2018,10,29,15,45,690.0,50.0,3.2,20.35,230.0,687.42,549.03
2018,10,29,16,0,642.0,46.0,2.7,19.9,184.0,620.52,495.77
2018,10,29,16,15,563.0,40.0,2.4,18.85,139.0,527.45,421.66
2018,10,29,16,30,484.0,34.0,2.1,17.8,94.0,447.89,352.63
2018,10,29,16,45,326.5,25.0,1.8,16.8,57.5,301.53,196.0
2018,10,29,17,0,169.0,16.0,1.5,15.8,21.0,124.46,0.0
2018,10,29,17,15,84.5,8.0,1.55,15.4,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,30,6,15,35.5,3.5,2.4,10.4,3.0,0.0,0.0
2018,10,30,6,30,71.0,7.0,2.5,10.8,6.0,0.0,0.0
2018,10,30,6,45,250.0,17.0,2.6,11.2,34.0,14.51,0.0
2018,10,30,7,0,429.0,27.0,2.7,11.6,62.0,24.79,13.02
2018,10,30,7,15,531.0,33.0,3.05,12.35,106.0,29.75,20.23
2018,10,30,7,30,633.0,39.0,3.4,13.1,150.0,34.89,25.3
2018,10,30,7,45,691.5,43.5,3.75,13.85,197.5,38.55,28.79
2018,10,30,8,0,750.0,48.0,4.1,14.6,245.0,65.08,34.84
2018,10,30,8,15,787.0,51.0,4.25,15.25,291.0,122.55,65.79
2018,10,30,8,30,824.0,54.0,4.4,15.9,337.0,187.02,115.5
2018,10,30,8,45,847.5,56.5,4.55,16.55,379.5,248.86,169.61
2018,10,30,9,0,871.0,59.0,4.7,17.2,422.0,312.64,227.35
2018,10,30,9,15,887.0,61.0,4.7,17.8,459.0,375.0,283.93
2018,10,30,9,30,903.0,63.0,4.7,18.4,496.0,437.85,339.58
2018,10,30,9,45,914.5,64.5,4.7,19.05,527.5,498.31,391.61
2018,10,30,10,0,926.0,66.0,4.7,19.7,559.0,558.17,441.34
2018,10,30,10,15,935.0,67.0,4.75,20.2,584.0,615.18,487.63
2018,10,30,10,30,944.0,68.0,4.8,20.7,609.0,670.78,531.42
2018,10,30,10,45,948.5,68.5,4.85,21.2,625.5,721.11,570.07
2018,10,30,11,0,953.0,69.0,4.9,21.7,642.0,769.07,604.29
2018,10,30,11,15,956.0,69.0,4.9,22.05,651.5,812.74,634.53
2018,10,30,11,30,959.0,69.0,4.9,22.4,661.0,853.49,662.4
2018,10,30,11,45,961.0,69.0,4.95,22.75,663.5,890.3,687.6
2018,10,30,12,0,963.0,69.0,5.0,23.1,666.0,923.77,710.39
2018,10,30,12,15,961.0,69.5,5.0,23.3,660.0,950.79,728.73
2018,10,30,12,30,959.0,70.0,5.0,23.5,654.0,974.02,744.51
2018,10,30,12,45,953.0,70.5,5.05,23.7,640.0,989.64,755.52
2018,10,30,13,0,947.0,71.0,5.1,23.9,626.0,1001.22,763.94
2018,10,30,13,15,940.0,70.0,5.05,23.95,604.0,1005.88,767.44
2018,10,30,13,30,933.0,69.0,5.0,24.0,582.0,1006.47,768.36
2018,10,30,13,45,922.5,67.5,5.0,24.05,553.0,999.0,764.28
2018,10,30,14,0,912.0,66.0,5.0,24.1,524.0,987.6,757.67
2018,10,30,14,15,874.5,66.5,4.95,24.0,481.0,949.04,732.2
2018,10,30,14,30,837.0,67.0,4.9,23.9,438.0,918.08,712.07
2018,10,30,14,45,805.5,64.5,4.8,23.85,395.0,875.2,682.66
2018,10,30,15,0,774.0,62.0,4.7,23.8,352.0,829.9,651.11
2018,10,30,15,15,678.5,66.5,4.7,23.8,298.0,739.64,586.24
2018,10,30,15,30,583.0,71.0,4.7,23.8,244.0,646.11,517.01
2018,10,30,15,45,515.5,64.5,4.0,22.85,198.5,563.93,453.91
2018,10,30,16,0,448.0,58.0,3.3,21.9,153.0,483.72,390.35
2018,10,30,16,15,446.0,46.5,2.9,20.65,120.5,451.77,362.57
2018,10,30,16,30,444.0,35.0,2.5,19.4,88.0,418.91,328.6
2018,10,30,16,45,297.5,25.0,2.15,18.15,53.5,278.45,168.73
2018,10,30,17,0,151.0,15.0,1.8,16.9,19.0,111.64,0.0
2018,10,30,17,15,75.5,7.5,1.85,16.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,6,15,20.5,2.5,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,30,41.0,5.0,1.2,11.2,4.0,0.0,0.0
2018,10,31,6,45,104.5,16.5,1.15,11.55,22.5,14.08,0.0
2018,10,31,7,0,168.0,28.0,1.1,11.9,41.0,21.69,10.06
2018,10,31,7,15,208.0,43.5,1.3,12.75,71.0,33.23,23.15
2018,10,31,7,30,248.0,59.0,1.5,13.6,101.0,44.44,33.64
2018,10,31,7,45,292.0,72.5,1.7,14.5,137.0,53.9,42.3
2018,10,31,8,0,336.0,86.0,1.9,15.4,173.0,75.26,51.66
2018,10,31,8,15,485.5,81.5,1.95,15.95,233.0,115.15,71.76
2018,10,31,8,30,635.0,77.0,2.0,16.5,293.0,170.7,109.63
2018,10,31,8,45,714.0,72.0,2.1,17.05,343.5,230.4,158.45
2018,10,31,9,0,793.0,67.0,2.2,17.6,394.0,295.84,214.2
2018,10,31,9,15,830.0,66.0,2.3,18.2,435.5,358.73,269.39
2018,10,31,9,30,867.0,65.0,2.4,18.8,477.0,424.59,325.91
2018,10,31,9,45,872.5,69.5,2.5,19.35,507.0,483.15,375.62
2018,10,31,10,0,878.0,74.0,2.6,19.9,537.0,540.63,422.77
2018,10,31,10,15,880.0,77.0,2.75,20.4,559.0,593.23,464.98
2018,10,31,10,30,882.0,80.0,2.9,20.9,581.0,643.89,504.47
2018,10,31,10,45,893.5,79.5,3.0,21.4,600.0,695.08,543.17
2018,10,31,11,0,905.0,79.0,3.1,21.9,619.0,744.67,578.69
2018,10,31,11,15,898.5,82.0,3.2,22.3,625.0,782.59,604.59
2018,10,31,11,30,892.0,85.0,3.3,22.7,631.0,817.11,628.03
2018,10,31,11,45,904.5,81.0,3.4,23.1,636.0,856.02,654.47
2018,10,31,12,0,917.0,77.0,3.5,23.5,641.0,892.29,678.91
2018,10,31,12,15,871.5,89.5,3.5,23.75,621.5,893.5,678.98
2018,10,31,12,30,826.0,102.0,3.5,24.0,602.0,899.22,682.59
2018,10,31,12,45,759.5,119.0,3.5,24.25,570.5,881.37,670.04
2018,10,31,13,0,693.0,136.0,3.5,24.5,539.0,853.49,650.81
2018,10,31,13,15,714.5,123.0,3.45,24.65,525.5,869.75,662.44
2018,10,31,13,30,736.0,110.0,3.4,24.8,512.0,882.49,671.41
2018,10,31,13,45,664.0,122.5,3.4,25.0,471.0,832.85,637.33
2018,10,31,14,0,592.0,135.0,3.4,25.2,430.0,778.81,600.24
2018,10,31,14,15,474.5,149.5,3.4,25.2,375.5,672.74,525.25
2018,10,31,14,30,357.0,164.0,3.4,25.2,321.0,554.74,437.71
2018,10,31,14,45,364.5,145.5,3.35,25.2,293.0,558.23,441.81
2018,10,31,15,0,372.0,127.0,3.3,25.2,265.0,538.0,427.86
2018,10,31,15,15,449.5,101.0,3.3,25.2,247.0,568.55,452.82
2018,10,31,15,30,527.0,75.0,3.3,25.2,229.0,601.18,477.27
2018,10,31,15,45,452.5,69.0,2.55,24.35,185.0,515.13,410.61
2018,10,31,16,0,378.0,63.0,1.8,23.5,141.0,427.12,340.84
2018,10,31,16,15,317.5,51.0,1.65,22.5,105.0,352.84,280.69
2018,10,31,16,30,257.0,39.0,1.5,21.5,69.0,283.08,219.4
2018,10,31,16,45,169.5,25.5,1.35,20.55,41.5,186.98,100.82
2018,10,31,17,0,82.0,12.0,1.2,19.6,14.0,63.83,0.0
2018,10,31,17,15,41.0,6.0,1.2,19.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.25,12.4,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.3,12.8,3.0,0.0,0.0
2018,11,1,6,45,50.5,13.5,1.35,13.2,15.5,11.52,0.0
2018,11,1,7,0,71.0,23.0,1.4,13.6,28.0,18.2,6.76
2018,11,1,7,15,47.0,40.0,1.55,14.3,44.5,31.49,21.4
2018,11,1,7,30,23.0,57.0,1.7,15.0,61.0,44.69,33.61
2018,11,1,7,45,57.5,75.0,1.85,15.7,88.5,58.14,45.78
2018,11,1,8,0,92.0,93.0,2.0,16.4,116.0,74.02,55.29
2018,11,1,8,15,211.5,106.0,1.95,17.1,173.0,104.43,73.77
2018,11,1,8,30,331.0,119.0,1.9,17.8,230.0,151.48,106.54
2018,11,1,8,45,332.0,136.0,1.85,18.55,259.5,190.09,139.23
2018,11,1,9,0,333.0,153.0,1.8,19.3,289.0,229.01,172.57
2018,11,1,9,15,397.5,155.0,1.95,20.1,332.0,282.19,215.63
2018,11,1,9,30,462.0,157.0,2.1,20.9,375.0,338.86,261.42
2018,11,1,9,45,510.0,156.5,2.2,21.7,411.5,392.16,304.27
2018,11,1,10,0,558.0,156.0,2.3,22.5,448.0,449.62,349.51
2018,11,1,10,15,687.5,125.0,2.45,23.1,501.5,534.02,414.88
2018,11,1,10,30,817.0,94.0,2.6,23.7,555.0,620.94,481.08
2018,11,1,10,45,860.0,83.5,2.7,24.3,581.5,675.95,522.1
2018,11,1,11,0,903.0,73.0,2.8,24.9,608.0,735.68,564.48
2018,11,1,11,15,909.5,72.5,2.9,25.35,618.5,779.31,593.86
2018,11,1,11,30,916.0,72.0,3.0,25.8,629.0,820.43,621.36
2018,11,1,11,45,872.0,86.5,3.05,26.25,618.0,834.16,629.58
2018,11,1,12,0,828.0,101.0,3.1,26.7,607.0,850.87,640.13
2018,11,1,12,15,806.0,107.0,3.15,27.0,595.5,863.75,648.52
2018,11,1,12,30,784.0,113.0,3.2,27.3,584.0,872.3,654.1
2018,11,1,12,45,826.0,98.5,3.2,27.55,584.5,912.87,681.37
2018,11,1,13,0,868.0,84.0,3.2,27.8,585.0,939.8,699.12
2018,11,1,13,15,873.0,79.5,3.15,27.95,567.5,950.93,706.4
2018,11,1,13,30,878.0,75.0,3.1,28.1,550.0,958.32,711.45
2018,11,1,13,45,857.5,75.5,3.05,28.25,519.5,943.74,702.02
2018,11,1,14,0,837.0,76.0,3.0,28.4,489.0,936.45,697.76
2018,11,1,14,15,827.0,71.5,2.95,28.35,455.5,918.25,686.75
2018,11,1,14,30,817.0,67.0,2.9,28.3,422.0,896.55,673.43
2018,11,1,14,45,767.0,67.0,2.8,28.3,376.0,840.04,635.66
2018,11,1,15,0,717.0,67.0,2.7,28.3,330.0,781.69,596.14
2018,11,1,15,15,637.0,68.5,2.7,28.3,280.5,703.36,541.98
2018,11,1,15,30,557.0,70.0,2.7,28.3,231.0,620.5,482.76
2018,11,1,15,45,499.0,63.0,1.95,27.0,188.5,546.73,427.44
2018,11,1,16,0,441.0,56.0,1.2,25.7,146.0,474.46,370.6
2018,11,1,16,15,364.0,47.0,1.2,24.9,108.0,387.17,302.49
2018,11,1,16,30,287.0,38.0,1.2,24.1,70.0,304.1,231.38
2018,11,1,16,45,186.5,24.5,1.2,23.3,41.5,195.6,91.11
2018,11,1,17,0,86.0,11.0,1.2,22.5,13.0,65.5,0.0
2018,11,1,17,15,43.0,5.5,1.2,22.05,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.65,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.6,15.2,2.0,0.0,0.0
2018,11,2,6,45,177.5,14.5,0.55,15.35,26.0,12.38,0.0
2018,11,2,7,0,330.0,26.0,0.5,15.5,50.0,21.86,8.13
2018,11,2,7,15,441.0,33.0,0.55,16.0,90.5,27.21,17.53
2018,11,2,7,30,552.0,40.0,0.6,16.5,131.0,35.61,25.5
2018,11,2,7,45,617.0,45.5,0.65,17.0,176.5,40.01,29.68
2018,11,2,8,0,682.0,51.0,0.7,17.5,222.0,65.16,35.99
2018,11,2,8,15,723.0,54.5,0.7,18.15,267.0,118.93,64.48
2018,11,2,8,30,764.0,58.0,0.7,18.8,312.0,177.6,108.18
2018,11,2,8,45,792.5,60.5,0.7,19.45,353.5,237.16,158.23
2018,11,2,9,0,821.0,63.0,0.7,20.1,395.0,299.45,211.89
2018,11,2,9,15,839.5,65.0,0.85,20.95,431.5,360.84,264.89
2018,11,2,9,30,858.0,67.0,1.0,21.8,468.0,421.76,316.25
2018,11,2,9,45,871.0,69.0,1.1,22.6,499.0,480.69,364.37
2018,11,2,10,0,884.0,71.0,1.2,23.4,530.0,539.3,410.49
2018,11,2,10,15,893.0,72.5,1.35,24.1,554.5,594.49,453.03
2018,11,2,10,30,902.0,74.0,1.5,24.8,579.0,648.38,493.32
2018,11,2,10,45,907.0,75.5,1.65,25.45,596.0,698.04,529.59
2018,11,2,11,0,912.0,77.0,1.8,26.1,613.0,745.55,562.42
2018,11,2,11,15,915.0,77.5,1.95,26.45,622.5,788.05,591.13
2018,11,2,11,30,918.0,78.0,2.1,26.8,632.0,827.79,617.84
2018,11,2,11,45,918.0,78.0,2.3,27.15,633.5,861.53,640.85
2018,11,2,12,0,918.0,78.0,2.5,27.5,635.0,891.96,661.67
2018,11,2,12,15,915.5,78.5,2.6,27.6,629.0,917.35,679.04
2018,11,2,12,30,913.0,79.0,2.7,27.7,623.0,939.11,694.15
2018,11,2,12,45,908.0,78.5,2.8,27.8,609.0,953.62,704.61
2018,11,2,13,0,903.0,78.0,2.9,27.9,595.0,964.29,712.76
2018,11,2,13,15,859.0,85.0,2.9,27.7,562.5,953.9,707.18
2018,11,2,13,30,815.0,92.0,2.9,27.5,530.0,928.68,691.98
2018,11,2,13,45,840.0,82.5,2.85,27.35,513.0,945.57,704.69
2018,11,2,14,0,865.0,73.0,2.8,27.2,496.0,947.54,707.16
2018,11,2,14,15,830.0,74.0,2.75,26.95,457.0,923.31,692.55
2018,11,2,14,30,795.0,75.0,2.7,26.7,418.0,885.13,668.56
2018,11,2,14,45,739.5,76.0,2.6,26.45,371.5,824.79,628.61
2018,11,2,15,0,684.0,77.0,2.5,26.2,325.0,769.75,591.67
2018,11,2,15,15,667.5,68.5,2.5,26.2,285.0,730.11,564.7
2018,11,2,15,30,651.0,60.0,2.5,26.2,245.0,688.44,535.07
2018,11,2,15,45,589.5,54.5,1.9,25.2,200.0,611.37,477.07
2018,11,2,16,0,528.0,49.0,1.3,24.2,155.0,535.93,417.89
2018,11,2,16,15,429.5,42.5,1.25,23.2,113.5,432.59,337.91
2018,11,2,16,30,331.0,36.0,1.2,22.2,72.0,334.52,254.47
2018,11,2,16,45,209.5,23.5,1.15,21.25,42.5,208.01,80.03
2018,11,2,17,0,88.0,11.0,1.1,20.3,13.0,66.73,0.0
2018,11,2,17,15,44.0,5.5,1.15,19.75,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.55,12.2,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.5,12.6,2.0,0.0,0.0
2018,11,3,6,45,207.5,13.5,1.45,13.0,26.0,11.52,0.0
2018,11,3,7,0,383.0,24.0,1.4,13.4,50.0,22.1,7.02
2018,11,3,7,15,493.0,30.0,1.7,14.45,91.5,27.08,17.4
2018,11,3,7,30,603.0,36.0,2.0,15.5,133.0,32.26,22.6
2018,11,3,7,45,665.0,40.5,2.25,16.55,179.0,35.97,26.12
2018,11,3,8,0,727.0,45.0,2.5,17.6,225.0,61.42,32.01
2018,11,3,8,15,765.0,48.5,2.7,18.35,270.0,117.6,61.84
2018,11,3,8,30,803.0,52.0,2.9,19.1,315.0,180.71,109.63
2018,11,3,8,45,829.0,54.0,3.1,19.8,356.5,240.98,161.36
2018,11,3,9,0,855.0,56.0,3.3,20.5,398.0,303.47,216.84
2018,11,3,9,15,873.0,58.5,3.35,21.25,435.5,365.66,271.97
2018,11,3,9,30,891.0,61.0,3.4,22.0,473.0,428.61,326.34
2018,11,3,9,45,903.0,62.5,3.5,22.7,504.0,488.24,376.67
2018,11,3,10,0,915.0,64.0,3.6,23.4,535.0,547.36,424.87
2018,11,3,10,15,924.0,65.5,3.7,24.1,560.0,603.98,469.54
2018,11,3,10,30,933.0,67.0,3.8,24.8,585.0,659.22,511.75
2018,11,3,10,45,938.0,67.5,3.85,25.45,602.0,709.06,548.73
2018,11,3,11,0,943.0,68.0,3.9,26.1,619.0,756.62,581.59
2018,11,3,11,15,937.5,71.0,4.0,26.55,626.0,796.6,608.57
2018,11,3,11,30,932.0,74.0,4.1,27.0,633.0,833.17,633.0
2018,11,3,11,45,921.0,78.0,4.15,27.5,631.5,862.82,652.19
2018,11,3,12,0,910.0,82.0,4.2,28.0,630.0,888.55,668.68
2018,11,3,12,15,913.0,81.0,4.2,28.25,626.0,916.86,687.39
2018,11,3,12,30,916.0,80.0,4.2,28.5,622.0,941.77,703.78
2018,11,3,12,45,787.5,112.5,4.2,28.7,571.0,890.9,668.88
2018,11,3,13,0,659.0,145.0,4.2,28.9,520.0,828.7,626.37
2018,11,3,13,15,520.0,175.0,4.15,28.95,464.0,731.34,558.29
2018,11,3,13,30,381.0,205.0,4.1,29.0,408.0,618.11,475.31
2018,11,3,13,45,319.5,203.0,4.0,29.0,367.0,561.39,433.78
2018,11,3,14,0,258.0,201.0,3.9,29.0,326.0,503.46,390.42
2018,11,3,14,15,435.5,151.5,3.8,28.85,345.0,636.17,493.82
2018,11,3,14,30,613.0,102.0,3.7,28.7,364.0,751.75,578.4
2018,11,3,14,45,439.0,119.0,3.6,28.55,297.5,593.56,463.94
2018,11,3,15,0,265.0,136.0,3.5,28.4,231.0,430.08,339.67
2018,11,3,15,15,147.5,106.5,3.5,28.4,158.0,262.65,209.02
2018,11,3,15,30,30.0,77.0,3.5,28.4,85.0,103.99,79.66
2018,11,3,15,45,22.0,60.0,2.6,26.65,65.5,77.88,58.72
2018,11,3,16,0,14.0,43.0,1.7,24.9,46.0,51.91,37.31
2018,11,3,16,15,47.5,37.5,1.65,23.6,43.5,86.17,65.55
2018,11,3,16,30,81.0,32.0,1.6,22.3,41.0,123.07,91.78
2018,11,3,16,45,48.5,19.0,1.55,21.0,23.5,72.62,16.56
2018,11,3,17,0,16.0,6.0,1.5,19.7,6.0,15.53,0.0
2018,11,3,17,15,8.0,3.0,1.45,19.25,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.15,11.1,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.1,11.3,2.0,0.0,0.0
2018,11,4,6,45,57.0,13.0,1.1,11.5,15.5,11.1,0.0
2018,11,4,7,0,88.0,23.0,1.1,11.7,29.0,18.13,3.38
2018,11,4,7,15,137.0,39.5,1.25,12.4,57.0,30.6,20.45
2018,11,4,7,30,186.0,56.0,1.4,13.1,85.0,42.83,32.09
2018,11,4,7,45,224.0,71.0,1.6,13.8,117.5,53.75,42.16
2018,11,4,8,0,262.0,86.0,1.8,14.5,150.0,73.64,52.03
2018,11,4,8,15,282.0,102.0,1.7,15.2,183.0,108.32,74.69
2018,11,4,8,30,302.0,118.0,1.6,15.9,216.0,145.84,103.88
2018,11,4,8,45,377.5,123.0,1.5,16.6,261.5,192.05,140.04
2018,11,4,9,0,453.0,128.0,1.4,17.3,307.0,245.87,183.68
2018,11,4,9,15,455.0,141.0,1.4,18.2,335.5,289.82,221.46
2018,11,4,9,30,457.0,154.0,1.4,19.1,364.0,333.68,258.15
2018,11,4,9,45,470.5,163.0,1.4,20.0,391.5,379.05,294.74
2018,11,4,10,0,484.0,172.0,1.4,20.9,419.0,425.21,330.77
2018,11,4,10,15,532.5,166.5,1.5,21.45,450.0,478.19,371.98
2018,11,4,10,30,581.0,161.0,1.6,22.0,481.0,540.0,418.79
2018,11,4,10,45,730.5,125.5,1.7,22.55,540.5,637.42,491.65
2018,11,4,11,0,880.0,90.0,1.8,23.1,600.0,740.36,566.33
2018,11,4,11,15,917.0,83.0,1.9,23.45,622.0,793.46,601.82
2018,11,4,11,30,954.0,76.0,2.0,23.8,644.0,851.7,640.88
2018,11,4,11,45,919.0,84.0,2.15,24.15,632.5,866.86,650.92
2018,11,4,12,0,884.0,92.0,2.3,24.5,621.0,876.56,657.78
2018,11,4,12,15,877.5,91.5,2.4,24.65,612.0,905.76,678.03
2018,11,4,12,30,871.0,91.0,2.5,24.8,603.0,922.49,689.8
2018,11,4,12,45,901.0,84.0,2.6,24.95,602.5,951.26,709.87
2018,11,4,13,0,931.0,77.0,2.7,25.1,602.0,986.85,734.45
2018,11,4,13,15,902.0,80.0,2.75,25.05,573.5,975.5,728.03
2018,11,4,13,30,873.0,83.0,2.8,25.0,545.0,970.78,726.59
2018,11,4,13,45,854.0,80.5,2.85,24.95,512.5,954.0,717.11
2018,11,4,14,0,835.0,78.0,2.9,24.9,480.0,933.46,705.21
2018,11,4,14,15,793.5,76.5,2.95,24.65,436.5,889.1,677.43
2018,11,4,14,30,752.0,75.0,3.0,24.4,393.0,841.87,647.3
2018,11,4,14,45,756.5,67.5,3.0,24.1,361.5,827.59,639.66
2018,11,4,15,0,761.0,60.0,3.0,23.8,330.0,809.79,628.96
2018,11,4,15,15,650.5,65.5,3.0,23.8,275.5,708.93,557.05
2018,11,4,15,30,540.0,71.0,3.0,23.8,221.0,604.81,480.59
2018,11,4,15,45,458.5,64.5,2.8,22.45,176.0,512.45,411.66
2018,11,4,16,0,377.0,58.0,2.6,21.1,131.0,418.56,338.2
2018,11,4,16,15,324.0,46.0,2.4,20.0,96.5,350.58,281.37
2018,11,4,16,30,271.0,34.0,2.2,18.9,62.0,287.63,220.21
2018,11,4,16,45,174.0,21.5,2.05,17.8,36.0,177.64,24.31
2018,11,4,17,0,77.0,9.0,1.9,16.7,10.0,57.73,0.0
2018,11,4,17,15,38.5,4.5,2.0,16.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,6,45,155.0,11.0,1.65,12.25,20.5,9.39,0.0
2018,11,5,7,0,310.0,22.0,1.7,12.7,41.0,18.44,1.6
2018,11,5,7,15,436.0,28.5,1.9,13.35,81.0,25.62,15.98
2018,11,5,7,30,562.0,35.0,2.1,14.0,121.0,31.28,21.8
2018,11,5,7,45,628.0,39.5,2.35,14.7,165.5,34.98,25.4
2018,11,5,8,0,694.0,44.0,2.6,15.4,210.0,59.05,31.19
2018,11,5,8,15,735.5,46.5,2.75,16.1,254.0,112.4,59.35
2018,11,5,8,30,777.0,49.0,2.9,16.8,298.0,173.04,105.43
2018,11,5,8,45,805.5,51.0,3.05,17.55,339.0,231.97,156.29
2018,11,5,9,0,834.0,53.0,3.2,18.3,380.0,293.47,211.22
2018,11,5,9,15,850.5,56.0,3.35,18.95,416.5,354.12,265.76
2018,11,5,9,30,867.0,59.0,3.5,19.6,453.0,415.42,319.63
2018,11,5,9,45,876.0,62.5,3.65,20.3,483.5,474.15,369.91
2018,11,5,10,0,885.0,66.0,3.8,21.0,514.0,532.17,417.92
2018,11,5,10,15,895.5,67.0,3.9,21.55,539.0,587.42,462.46
2018,11,5,10,30,906.0,68.0,4.0,22.1,564.0,641.5,504.77
2018,11,5,10,45,913.0,69.0,4.05,22.7,581.5,691.84,542.86
2018,11,5,11,0,920.0,70.0,4.1,23.3,599.0,740.17,577.28
2018,11,5,11,15,924.0,70.0,4.1,23.6,608.5,782.88,606.69
2018,11,5,11,30,928.0,70.0,4.1,23.9,618.0,822.88,633.94
2018,11,5,11,45,929.5,70.0,4.1,24.25,620.5,857.91,657.37
2018,11,5,12,0,931.0,70.0,4.1,24.6,623.0,889.72,678.47
2018,11,5,12,15,929.5,70.0,4.15,24.75,617.0,915.51,696.17
2018,11,5,12,30,928.0,70.0,4.2,24.9,611.0,937.67,711.48
2018,11,5,12,45,924.0,69.5,4.2,25.05,597.5,953.18,722.09
2018,11,5,13,0,920.0,69.0,4.2,25.2,584.0,964.85,730.24
2018,11,5,13,15,913.0,68.0,4.15,25.15,563.0,969.14,733.82
2018,11,5,13,30,906.0,67.0,4.1,25.1,542.0,969.52,734.95
2018,11,5,13,45,895.5,66.0,4.05,25.1,514.5,962.7,731.16
2018,11,5,14,0,885.0,65.0,4.0,25.1,487.0,952.14,724.98
2018,11,5,14,15,868.5,63.0,3.95,24.95,452.5,930.85,711.88
2018,11,5,14,30,852.0,61.0,3.9,24.8,418.0,906.23,696.45
2018,11,5,14,45,829.0,59.0,3.8,24.65,379.0,872.48,674.11
2018,11,5,15,0,806.0,57.0,3.7,24.5,340.0,845.89,656.46
2018,11,5,15,15,771.0,54.0,3.7,24.5,296.0,794.55,620.47
2018,11,5,15,30,736.0,51.0,3.7,24.5,252.0,741.7,582.17
2018,11,5,15,45,682.0,46.5,2.9,23.25,206.5,669.71,527.39
2018,11,5,16,0,628.0,42.0,2.1,22.0,161.0,598.21,470.09
2018,11,5,16,15,531.0,36.5,1.95,20.7,117.5,492.99,386.91
2018,11,5,16,30,434.0,31.0,1.8,19.4,74.0,404.43,303.08
2018,11,5,16,45,269.5,20.5,1.65,18.15,42.5,240.81,0.0
2018,11,5,17,0,105.0,10.0,1.5,16.9,11.0,76.71,0.0
2018,11,5,17,15,52.5,5.0,1.5,16.4,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.35,9.4,20.5,9.82,0.0
2018,11,6,7,0,313.0,23.0,1.3,9.7,41.0,19.47,0.0
2018,11,6,7,15,445.5,30.5,1.5,10.65,82.5,25.36,15.81
2018,11,6,7,30,578.0,38.0,1.7,11.6,124.0,34.19,24.57
2018,11,6,7,45,645.5,43.0,1.95,12.55,170.0,38.23,28.52
2018,11,6,8,0,713.0,48.0,2.2,13.5,216.0,62.91,34.52
2018,11,6,8,15,755.5,51.5,2.4,14.1,261.5,118.43,64.14
2018,11,6,8,30,798.0,55.0,2.6,14.7,307.0,179.0,110.25
2018,11,6,8,45,826.0,57.5,2.75,15.3,349.0,240.18,163.39
2018,11,6,9,0,854.0,60.0,2.9,15.9,391.0,305.15,221.66
2018,11,6,9,15,872.0,62.5,2.95,16.5,428.5,367.15,277.59
2018,11,6,9,30,890.0,65.0,3.0,17.1,466.0,429.89,332.84
2018,11,6,9,45,902.0,67.0,3.0,17.7,497.0,489.84,384.16
2018,11,6,10,0,914.0,69.0,3.0,18.3,528.0,549.3,433.26
2018,11,6,10,15,923.5,70.0,3.0,18.9,553.0,605.5,478.17
2018,11,6,10,30,933.0,71.0,3.0,19.5,578.0,660.37,520.53
2018,11,6,10,45,939.5,72.0,3.0,20.1,595.5,711.65,558.89
2018,11,6,11,0,946.0,73.0,3.0,20.7,613.0,760.81,593.46
2018,11,6,11,15,949.5,73.0,3.0,21.2,622.5,804.24,622.5
2018,11,6,11,30,953.0,73.0,3.0,21.7,632.0,844.83,649.25
2018,11,6,11,45,953.0,72.5,3.05,22.25,633.0,878.92,671.45
2018,11,6,12,0,953.0,72.0,3.1,22.8,634.0,909.59,691.23
2018,11,6,12,15,948.0,73.0,3.15,23.15,627.0,934.13,707.35
2018,11,6,12,30,943.0,74.0,3.2,23.5,620.0,954.84,720.98
2018,11,6,12,45,935.0,74.5,3.25,23.85,605.0,968.28,729.82
2018,11,6,13,0,927.0,75.0,3.3,24.2,590.0,977.73,736.16
2018,11,6,13,15,918.5,74.0,3.25,24.35,568.5,980.81,738.23
2018,11,6,13,30,910.0,73.0,3.2,24.5,547.0,979.95,737.85
2018,11,6,13,45,898.5,71.0,3.2,24.65,518.0,971.0,732.57
2018,11,6,14,0,887.0,69.0,3.2,24.8,489.0,958.26,724.89
2018,11,6,14,15,870.5,67.0,3.1,24.75,454.0,937.12,711.38
2018,11,6,14,30,854.0,65.0,3.0,24.7,419.0,922.98,702.68
2018,11,6,14,45,830.5,62.0,2.9,24.65,379.0,887.12,678.79
2018,11,6,15,0,807.0,59.0,2.8,24.6,339.0,848.53,652.68
2018,11,6,15,15,770.5,56.0,2.8,24.6,295.0,795.85,616.37
2018,11,6,15,30,734.0,53.0,2.8,24.6,251.0,741.65,577.61
2018,11,6,15,45,680.0,48.5,2.0,22.95,205.5,669.65,523.03
2018,11,6,16,0,626.0,44.0,1.2,21.3,160.0,597.88,465.13
2018,11,6,16,15,533.0,37.5,1.25,20.45,116.5,494.39,384.46
2018,11,6,16,30,440.0,31.0,1.3,19.6,73.0,408.32,300.62
2018,11,6,16,45,272.0,20.0,1.3,18.8,41.5,240.02,0.0
2018,11,6,17,0,104.0,9.0,1.3,18.0,10.0,75.13,0.0
2018,11,6,17,15,52.0,4.5,1.35,17.55,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,7,6,45,151.0,10.5,0.65,11.65,19.0,8.96,0.0
2018,11,7,7,0,302.0,21.0,0.7,11.7,38.0,17.69,0.0
2018,11,7,7,15,432.5,28.5,0.85,12.3,78.0,25.78,15.86
2018,11,7,7,30,563.0,36.0,1.0,12.9,118.0,32.34,22.78
2018,11,7,7,45,631.0,41.0,1.15,13.5,163.0,36.43,26.79
2018,11,7,8,0,699.0,46.0,1.3,14.1,208.0,60.41,32.76
2018,11,7,8,15,741.5,49.5,1.45,14.8,253.0,114.92,61.59
2018,11,7,8,30,784.0,53.0,1.6,15.5,298.0,174.48,106.54
2018,11,7,8,45,812.0,55.5,1.75,16.15,339.5,234.64,158.36
2018,11,7,9,0,840.0,58.0,1.9,16.8,381.0,298.6,215.2
2018,11,7,9,15,858.5,60.0,2.05,17.5,417.5,359.31,269.49
2018,11,7,9,30,877.0,62.0,2.2,18.2,454.0,420.82,323.22
2018,11,7,9,45,889.5,63.5,2.35,18.85,484.5,479.61,373.38
2018,11,7,10,0,902.0,65.0,2.5,19.5,515.0,537.96,421.53
2018,11,7,10,15,911.5,66.5,2.6,20.0,539.5,593.9,466.39
2018,11,7,10,30,921.0,68.0,2.7,20.5,564.0,648.57,508.9
2018,11,7,10,45,927.5,68.0,2.8,21.05,581.0,698.05,546.36
2018,11,7,11,0,934.0,68.0,2.9,21.6,598.0,745.41,580.14
2018,11,7,11,15,937.0,69.0,2.95,22.0,608.0,788.96,609.8
2018,11,7,11,30,940.0,70.0,3.0,22.4,618.0,829.72,637.25
2018,11,7,11,45,941.0,70.0,3.1,22.75,619.5,864.68,660.92
2018,11,7,12,0,942.0,70.0,3.2,23.1,621.0,896.35,682.31
2018,11,7,12,15,940.0,69.5,3.2,23.3,614.5,921.34,698.87
2018,11,7,12,30,938.0,69.0,3.2,23.5,608.0,942.63,713.0
2018,11,7,12,45,933.5,68.0,3.25,23.75,594.0,957.21,722.91
2018,11,7,13,0,929.0,67.0,3.3,24.0,580.0,967.87,730.38
2018,11,7,13,15,921.5,66.0,3.3,24.05,558.5,971.77,733.65
2018,11,7,13,30,914.0,65.0,3.3,24.1,537.0,971.74,734.49
2018,11,7,13,45,902.5,63.5,3.3,24.15,508.5,963.31,729.8
2018,11,7,14,0,891.0,62.0,3.3,24.2,480.0,951.11,722.71
2018,11,7,14,15,874.0,60.5,3.3,24.05,445.5,930.06,710.15
2018,11,7,14,30,857.0,59.0,3.3,23.9,411.0,905.7,695.25
2018,11,7,14,45,833.5,56.5,3.3,23.75,371.5,870.78,672.69
2018,11,7,15,0,810.0,54.0,3.3,23.6,332.0,843.07,654.75
2018,11,7,15,15,774.5,51.0,3.3,23.6,288.5,791.42,618.47
2018,11,7,15,30,739.0,48.0,3.3,23.6,245.0,738.33,579.85
2018,11,7,15,45,686.0,44.0,2.55,22.25,200.0,668.12,526.16
2018,11,7,16,0,633.0,40.0,1.8,20.9,155.0,598.32,469.72
2018,11,7,16,15,542.5,34.0,1.7,19.7,112.5,498.03,389.63
2018,11,7,16,30,452.0,28.0,1.6,18.5,70.0,401.19,293.63
2018,11,7,16,45,282.0,19.0,1.5,17.3,40.0,244.28,0.0
2018,11,7,17,0,112.0,10.0,1.4,16.1,10.0,81.11,0.0
2018,11,7,17,15,56.0,5.0,1.4,15.75,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
