Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,10,15,841.0,66.5,1.95,13.3,417.5,512.06,412.23
2018,12,8,10,30,844.0,70.0,2.0,13.8,440.0,561.63,452.92
2018,12,8,10,45,864.0,69.5,2.05,14.35,461.5,611.27,492.51
2018,12,8,11,0,884.0,69.0,2.1,14.9,483.0,663.65,532.97
2018,12,8,11,15,889.5,69.5,2.05,15.1,494.5,706.29,564.74
2018,12,8,11,30,895.0,70.0,2.0,15.3,506.0,746.66,592.78
2018,12,8,11,45,882.5,73.5,1.95,15.5,506.0,774.39,611.4
2018,12,8,12,0,870.0,77.0,1.9,15.7,506.0,805.98,632.76
2018,12,8,12,15,872.5,76.0,1.9,15.75,503.5,833.79,652.1
2018,12,8,12,30,875.0,75.0,1.9,15.8,501.0,858.48,669.3
2018,12,8,12,45,798.5,88.0,1.85,15.85,470.0,828.34,647.55
2018,12,8,13,0,722.0,101.0,1.8,15.9,439.0,797.74,626.05
2018,12,8,13,15,785.5,86.5,1.75,15.85,441.0,843.47,658.98
2018,12,8,13,30,849.0,72.0,1.7,15.8,443.0,892.57,693.1
2018,12,8,13,45,833.5,70.5,1.65,15.8,417.5,882.87,686.05
2018,12,8,14,0,818.0,69.0,1.6,15.8,392.0,869.62,677.24
2018,12,8,14,15,796.5,66.5,1.45,15.55,360.5,846.17,660.63
2018,12,8,14,30,775.0,64.0,1.3,15.3,329.0,819.58,641.63
2018,12,8,14,45,743.5,61.0,1.15,15.1,293.0,780.47,613.19
2018,12,8,15,0,712.0,58.0,1.0,14.9,257.0,738.96,582.37
2018,12,8,15,15,665.5,54.0,1.0,14.9,218.0,681.17,540.04
2018,12,8,15,30,619.0,50.0,1.0,14.9,179.0,631.17,501.56
2018,12,8,15,45,536.0,44.5,1.0,13.65,138.5,541.49,433.05
2018,12,8,16,0,453.0,39.0,1.0,12.4,98.0,454.08,361.52
2018,12,8,16,15,325.0,29.5,1.05,11.9,63.5,332.21,242.42
2018,12,8,16,30,197.0,20.0,1.1,11.4,29.0,192.55,0.0
2018,12,8,16,45,98.5,10.0,1.15,10.9,14.5,75.96,0.0
2018,12,8,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,9,7,15,8.0,6.5,0.95,7.35,7.0,5.55,0.0
2018,12,9,7,30,16.0,13.0,0.9,7.6,14.0,10.78,0.0
2018,12,9,7,45,8.0,26.0,0.85,7.85,26.5,21.21,11.26
2018,12,9,8,0,0.0,39.0,0.8,8.1,39.0,31.47,22.2
2018,12,9,8,15,2.0,54.5,0.9,8.4,55.0,44.13,32.38
2018,12,9,8,30,4.0,70.0,1.0,8.7,71.0,57.49,44.14
2018,12,9,8,45,31.5,88.0,1.1,9.05,96.5,78.96,61.61
2018,12,9,9,0,59.0,106.0,1.2,9.4,122.0,103.75,82.06
2018,12,9,9,15,41.0,111.0,1.15,9.65,123.0,107.56,86.28
2018,12,9,9,30,23.0,116.0,1.1,9.9,124.0,109.07,88.16
2018,12,9,9,45,57.0,128.5,1.05,10.2,150.5,136.39,110.96
2018,12,9,10,0,91.0,141.0,1.0,10.5,177.0,174.66,143.01
2018,12,9,10,15,65.0,142.0,1.0,10.75,168.5,160.96,131.66
2018,12,9,10,30,39.0,143.0,1.0,11.0,160.0,151.45,123.59
2018,12,9,10,45,33.0,156.0,1.0,11.25,171.0,163.46,133.41
2018,12,9,11,0,27.0,169.0,1.0,11.5,182.0,175.36,142.92
2018,12,9,11,15,21.5,135.5,1.1,11.55,146.0,139.33,113.0
2018,12,9,11,30,16.0,102.0,1.2,11.6,110.0,103.52,83.06
2018,12,9,11,45,8.0,100.5,1.3,11.65,104.5,90.66,72.03
2018,12,9,12,0,0.0,99.0,1.4,11.7,99.0,83.24,65.48
2018,12,9,12,15,1.5,114.0,1.45,11.7,114.5,98.52,78.46
2018,12,9,12,30,3.0,129.0,1.5,11.7,130.0,114.56,92.0
2018,12,9,12,45,16.5,153.0,1.55,11.65,160.5,151.23,123.26
2018,12,9,13,0,30.0,177.0,1.6,11.6,191.0,206.74,169.76
2018,12,9,13,15,58.0,161.0,1.6,11.5,187.0,215.56,178.33
2018,12,9,13,30,86.0,145.0,1.6,11.4,183.0,242.44,201.85
2018,12,9,13,45,222.5,142.5,1.6,11.3,232.5,387.5,324.06
2018,12,9,14,0,359.0,140.0,1.6,11.2,282.0,534.77,442.54
2018,12,9,14,15,374.0,126.5,1.6,11.05,264.0,533.63,441.91
2018,12,9,14,30,389.0,113.0,1.6,10.9,246.0,530.33,440.72
2018,12,9,14,45,352.5,102.5,1.55,10.75,213.0,482.56,403.05
2018,12,9,15,0,316.0,92.0,1.5,10.6,180.0,434.15,364.31
2018,12,9,15,15,230.0,82.5,1.5,10.6,141.5,323.96,273.64
2018,12,9,15,30,144.0,73.0,1.5,10.6,103.0,238.09,200.11
2018,12,9,15,45,102.0,57.5,1.35,10.05,76.5,165.41,137.61
2018,12,9,16,0,60.0,42.0,1.2,9.5,50.0,110.91,88.99
2018,12,9,16,15,48.0,28.0,1.15,9.25,33.0,83.47,59.13
2018,12,9,16,30,36.0,14.0,1.1,9.0,16.0,54.5,0.0
2018,12,9,16,45,18.0,7.0,1.05,8.8,8.0,18.31,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,7,15,6.5,4.5,1.45,6.85,5.0,3.84,0.0
2018,12,10,7,30,13.0,9.0,1.6,7.1,10.0,7.68,0.0
2018,12,10,7,45,10.5,18.0,1.75,7.35,19.0,15.25,6.3
2018,12,10,8,0,8.0,27.0,1.9,7.6,28.0,22.61,14.34
2018,12,10,8,15,22.0,41.5,2.05,7.9,45.5,35.39,24.3
2018,12,10,8,30,36.0,56.0,2.2,8.2,63.0,50.49,36.73
2018,12,10,8,45,22.0,71.5,2.3,8.55,76.0,63.73,48.99
2018,12,10,9,0,8.0,87.0,2.4,8.9,89.0,74.04,58.64
2018,12,10,9,15,18.5,107.0,2.5,9.3,113.0,94.9,76.33
2018,12,10,9,30,29.0,127.0,2.6,9.7,137.0,121.12,98.58
2018,12,10,9,45,60.0,143.0,2.7,10.15,166.0,151.09,123.67
2018,12,10,10,0,91.0,159.0,2.8,10.6,195.0,184.87,152.1
2018,12,10,10,15,55.5,149.0,2.9,11.1,171.5,162.88,133.65
2018,12,10,10,30,20.0,139.0,3.0,11.6,148.0,130.48,106.0
2018,12,10,10,45,10.5,124.0,3.05,12.05,128.5,112.03,90.16
2018,12,10,11,0,1.0,109.0,3.1,12.5,109.0,92.76,73.51
2018,12,10,11,15,4.0,131.0,3.05,12.85,132.5,115.21,92.35
2018,12,10,11,30,7.0,153.0,3.0,13.2,156.0,138.79,111.92
2018,12,10,11,45,23.0,170.0,3.0,13.55,181.0,168.52,136.91
2018,12,10,12,0,39.0,187.0,3.0,13.9,206.0,214.05,174.65
2018,12,10,12,15,125.0,193.5,2.95,14.1,254.0,311.72,256.52
2018,12,10,12,30,211.0,200.0,2.9,14.3,302.0,398.74,328.1
2018,12,10,12,45,459.0,152.0,2.9,14.5,367.5,602.75,492.76
2018,12,10,13,0,707.0,104.0,2.9,14.7,433.0,786.41,630.97
2018,12,10,13,15,785.5,84.0,2.9,14.7,436.5,838.75,668.3
2018,12,10,13,30,864.0,64.0,2.9,14.7,440.0,884.15,701.39
2018,12,10,13,45,853.0,62.0,2.85,14.75,416.0,877.99,696.93
2018,12,10,14,0,842.0,60.0,2.8,14.8,392.0,868.37,690.47
2018,12,10,14,15,824.0,58.0,2.75,14.65,361.5,858.77,684.51
2018,12,10,14,30,806.0,56.0,2.7,14.5,331.0,836.16,668.9
2018,12,10,14,45,778.5,53.5,2.6,14.4,295.5,801.35,643.54
2018,12,10,15,0,751.0,51.0,2.5,14.3,260.0,764.06,615.65
2018,12,10,15,15,708.0,47.5,2.5,14.3,221.0,709.82,574.31
2018,12,10,15,30,665.0,44.0,2.5,14.3,182.0,654.37,530.22
2018,12,10,15,45,597.5,38.5,1.85,12.85,142.0,575.67,465.38
2018,12,10,16,0,530.0,33.0,1.2,11.4,102.0,498.05,397.02
2018,12,10,16,15,402.5,26.0,1.2,10.9,67.0,375.45,274.84
2018,12,10,16,30,275.0,19.0,1.2,10.4,32.0,249.14,0.0
2018,12,10,16,45,137.5,9.5,1.2,9.9,16.0,102.4,0.0
2018,12,10,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,11,7,15,126.5,9.0,1.2,3.9,14.0,7.68,0.0
2018,12,11,7,30,253.0,18.0,1.3,4.6,28.0,15.36,0.0
2018,12,11,7,45,397.5,25.5,1.4,5.25,64.0,23.22,12.31
2018,12,11,8,0,542.0,33.0,1.5,5.9,100.0,29.9,20.87
2018,12,11,8,15,611.0,37.5,1.6,6.5,140.0,62.26,31.35
2018,12,11,8,30,680.0,42.0,1.7,7.1,180.0,113.71,63.27
2018,12,11,8,45,724.0,45.5,1.75,7.65,220.0,168.07,107.24
2018,12,11,9,0,768.0,49.0,1.8,8.2,260.0,227.13,159.66
2018,12,11,9,15,793.0,52.0,1.8,8.85,295.5,284.66,212.93
2018,12,11,9,30,818.0,55.0,1.8,9.5,331.0,344.07,267.38
2018,12,11,9,45,833.5,58.0,1.8,10.1,361.5,401.27,318.99
2018,12,11,10,0,849.0,61.0,1.8,10.7,392.0,457.0,367.79
2018,12,11,10,15,862.0,62.5,1.8,11.2,417.0,510.83,413.57
2018,12,11,10,30,875.0,64.0,1.8,11.7,442.0,564.03,457.28
2018,12,11,10,45,882.0,65.0,1.8,12.2,460.0,612.17,495.7
2018,12,11,11,0,889.0,66.0,1.8,12.7,478.0,658.61,531.66
2018,12,11,11,15,893.0,67.0,1.85,13.15,489.5,701.09,563.81
2018,12,11,11,30,897.0,68.0,1.9,13.6,501.0,741.21,592.01
2018,12,11,11,45,896.5,68.5,2.0,14.0,504.0,774.77,615.75
2018,12,11,12,0,896.0,69.0,2.1,14.4,507.0,805.33,637.31
2018,12,11,12,15,895.5,68.5,2.15,14.6,503.5,831.53,655.79
2018,12,11,12,30,895.0,68.0,2.2,14.8,500.0,854.49,672.05
2018,12,11,12,45,891.0,66.5,2.25,15.0,488.5,869.78,682.98
2018,12,11,13,0,887.0,65.0,2.3,15.2,477.0,881.51,691.58
2018,12,11,13,15,877.5,63.5,2.3,15.2,458.5,884.72,694.39
2018,12,11,13,30,868.0,62.0,2.3,15.2,440.0,884.28,694.82
2018,12,11,13,45,854.5,60.5,2.3,15.2,415.0,876.61,690.26
2018,12,11,14,0,841.0,59.0,2.3,15.2,390.0,865.49,683.32
2018,12,11,14,15,820.0,57.5,2.15,15.0,359.0,853.98,675.22
2018,12,11,14,30,799.0,56.0,2.0,14.8,328.0,829.5,657.59
2018,12,11,14,45,769.0,53.5,1.8,14.65,292.5,792.62,630.1
2018,12,11,15,0,739.0,51.0,1.6,14.5,257.0,753.36,600.21
2018,12,11,15,15,695.5,47.5,1.6,14.5,218.0,699.01,559.63
2018,12,11,15,30,652.0,44.0,1.6,14.5,179.0,643.5,516.35
2018,12,11,15,45,580.5,39.0,1.2,13.4,139.5,562.48,450.6
2018,12,11,16,0,509.0,34.0,0.8,12.3,100.0,482.48,381.66
2018,12,11,16,15,365.0,26.5,0.85,11.85,64.5,360.2,262.51
2018,12,11,16,30,221.0,19.0,0.9,11.4,29.0,210.54,0.0
2018,12,11,16,45,110.5,9.5,0.95,11.0,14.5,83.96,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,15,26.5,6.5,2.45,8.6,7.5,5.55,0.0
2018,12,12,7,30,53.0,13.0,2.7,8.7,15.0,11.1,0.0
2018,12,12,7,45,194.5,25.5,2.95,8.85,47.0,19.84,9.12
2018,12,12,8,0,336.0,38.0,3.2,9.0,79.0,31.14,21.57
2018,12,12,8,15,416.0,44.0,3.25,9.3,114.0,55.68,31.02
2018,12,12,8,30,496.0,50.0,3.3,9.6,149.0,98.13,57.47
2018,12,12,8,45,277.5,60.0,3.3,9.9,117.5,101.63,69.81
2018,12,12,9,0,59.0,70.0,3.3,10.2,86.0,75.1,57.25
2018,12,12,9,15,45.0,82.0,3.35,10.65,95.0,83.01,64.97
2018,12,12,9,30,31.0,94.0,3.4,11.1,104.0,91.91,73.17
2018,12,12,9,45,228.0,111.0,3.45,11.55,198.5,199.13,161.8
2018,12,12,10,0,425.0,128.0,3.5,12.0,293.0,327.91,268.3
2018,12,12,10,15,635.0,99.0,3.55,12.45,363.5,436.28,357.67
2018,12,12,10,30,845.0,70.0,3.6,12.9,434.0,555.62,454.9
2018,12,12,10,45,876.5,66.5,3.65,13.3,458.0,608.94,498.51
2018,12,12,11,0,908.0,63.0,3.7,13.7,482.0,665.79,544.04
2018,12,12,11,15,914.5,63.0,3.75,14.0,494.0,709.57,578.17
2018,12,12,11,30,921.0,63.0,3.8,14.3,506.0,751.11,608.46
2018,12,12,11,45,923.5,62.5,3.8,14.6,510.0,786.54,633.75
2018,12,12,12,0,926.0,62.0,3.8,14.9,514.0,819.05,656.77
2018,12,12,12,15,922.0,63.0,3.85,15.1,510.5,845.09,675.48
2018,12,12,12,30,918.0,64.0,3.9,15.3,507.0,867.66,691.75
2018,12,12,12,45,910.0,64.5,4.0,15.5,495.5,882.6,702.83
2018,12,12,13,0,902.0,65.0,4.1,15.7,484.0,893.85,711.41
2018,12,12,13,15,894.5,64.0,4.05,15.7,466.0,899.86,716.1
2018,12,12,13,30,887.0,63.0,4.0,15.7,448.0,902.22,718.29
2018,12,12,13,45,838.5,67.5,3.95,15.65,415.0,880.83,703.45
2018,12,12,14,0,790.0,72.0,3.9,15.6,382.0,845.67,678.62
2018,12,12,14,15,733.0,70.5,3.65,15.4,340.5,791.55,638.91
2018,12,12,14,30,676.0,69.0,3.4,15.2,299.0,741.06,601.47
2018,12,12,14,45,676.0,62.0,3.15,14.95,271.0,720.3,585.91
2018,12,12,15,0,676.0,55.0,2.9,14.7,243.0,702.98,572.06
2018,12,12,15,15,661.5,50.5,2.9,14.7,212.0,673.49,548.63
2018,12,12,15,30,647.0,46.0,2.9,14.7,181.0,641.8,522.0
2018,12,12,15,45,456.0,45.0,2.15,12.95,129.5,477.2,390.81
2018,12,12,16,0,265.0,44.0,1.4,11.2,78.0,311.28,253.39
2018,12,12,16,15,254.5,31.0,1.4,10.65,54.0,280.52,208.64
2018,12,12,16,30,244.0,18.0,1.4,10.1,30.0,227.07,0.0
2018,12,12,16,45,122.0,9.0,1.4,9.55,15.0,91.52,0.0
2018,12,12,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,7,15,114.5,8.5,1.35,5.85,12.5,7.26,0.0
2018,12,13,7,30,229.0,17.0,1.4,6.5,25.0,14.51,0.0
2018,12,13,7,45,372.0,24.5,1.4,7.15,59.5,20.42,9.26
2018,12,13,8,0,515.0,32.0,1.4,7.8,94.0,28.95,19.75
2018,12,13,8,15,588.5,37.5,1.6,8.4,134.0,58.74,29.72
2018,12,13,8,30,662.0,43.0,1.8,9.0,174.0,109.91,60.6
2018,12,13,8,45,707.5,46.5,2.05,9.6,213.5,163.25,103.0
2018,12,13,9,0,753.0,50.0,2.3,10.2,253.0,221.52,154.22
2018,12,13,9,15,782.5,52.5,2.35,10.85,289.0,278.89,206.95
2018,12,13,9,30,812.0,55.0,2.4,11.5,325.0,338.65,261.56
2018,12,13,9,45,832.0,57.0,2.5,12.15,356.5,395.23,312.81
2018,12,13,10,0,852.0,59.0,2.6,12.8,388.0,452.84,363.45
2018,12,13,10,15,866.0,60.0,2.65,13.25,413.5,506.75,409.86
2018,12,13,10,30,880.0,61.0,2.7,13.7,439.0,560.12,454.39
2018,12,13,10,45,889.0,62.5,2.75,14.15,458.0,610.27,495.1
2018,12,13,11,0,898.0,64.0,2.8,14.6,477.0,658.93,533.53
2018,12,13,11,15,903.5,64.5,2.85,14.85,489.0,702.28,567.19
2018,12,13,11,30,909.0,65.0,2.9,15.1,501.0,743.37,596.85
2018,12,13,11,45,910.5,65.0,2.95,15.4,505.0,778.36,621.7
2018,12,13,12,0,912.0,65.0,3.0,15.7,509.0,810.42,644.35
2018,12,13,12,15,908.5,65.5,3.0,15.85,505.5,835.98,662.3
2018,12,13,12,30,905.0,66.0,3.0,16.0,502.0,858.13,677.88
2018,12,13,12,45,897.0,67.0,3.0,16.15,491.0,873.59,688.75
2018,12,13,13,0,889.0,68.0,3.0,16.3,480.0,885.43,697.19
2018,12,13,13,15,879.5,67.0,3.0,16.3,462.0,889.65,700.75
2018,12,13,13,30,870.0,66.0,3.0,16.3,444.0,890.23,701.89
2018,12,13,13,45,855.0,65.0,2.95,16.25,419.0,891.95,703.75
2018,12,13,14,0,840.0,64.0,2.9,16.2,394.0,880.45,696.18
2018,12,13,14,15,818.5,62.0,2.7,16.0,363.0,858.2,680.19
2018,12,13,14,30,797.0,60.0,2.5,15.8,332.0,832.75,661.72
2018,12,13,14,45,765.5,57.5,2.3,15.55,296.0,794.71,633.78
2018,12,13,15,0,734.0,55.0,2.1,15.3,260.0,754.22,603.34
2018,12,13,15,15,689.0,51.5,2.1,15.3,221.0,698.62,561.47
2018,12,13,15,30,644.0,48.0,2.1,15.3,182.0,641.67,516.74
2018,12,13,15,45,569.0,43.0,1.65,13.45,142.0,567.27,457.14
2018,12,13,16,0,494.0,38.0,1.2,11.6,102.0,486.43,388.37
2018,12,13,16,15,362.0,29.5,1.25,11.05,67.0,361.32,267.01
2018,12,13,16,30,230.0,21.0,1.3,10.5,32.0,218.7,0.0
2018,12,13,16,45,115.0,10.5,1.3,9.9,16.0,88.08,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,14,7,15,7.5,2.0,2.25,10.25,2.5,0.0,0.0
2018,12,14,7,30,15.0,4.0,2.4,10.6,5.0,3.41,0.0
2018,12,14,7,45,7.5,7.0,2.55,11.0,7.5,6.09,0.0
2018,12,14,8,0,0.0,10.0,2.7,11.4,10.0,8.21,1.44
2018,12,14,8,15,0.0,12.5,2.95,11.8,12.5,10.27,3.08
2018,12,14,8,30,0.0,15.0,3.2,12.2,15.0,12.33,4.95
2018,12,14,8,45,0.0,23.5,3.45,12.65,23.5,19.35,11.06
2018,12,14,9,0,0.0,32.0,3.7,13.1,32.0,26.4,17.15
2018,12,14,9,15,6.5,67.0,3.85,13.4,69.0,57.4,43.58
2018,12,14,9,30,13.0,102.0,4.0,13.7,106.0,89.98,71.17
2018,12,14,9,45,7.0,65.5,4.2,14.0,67.5,57.03,43.18
2018,12,14,10,0,1.0,29.0,4.4,14.3,29.0,24.38,15.27
2018,12,14,10,15,2.5,60.5,4.45,14.45,61.5,51.36,38.28
2018,12,14,10,30,4.0,92.0,4.5,14.6,94.0,79.16,61.77
2018,12,14,10,45,4.5,123.5,4.55,14.75,125.5,108.0,85.91
2018,12,14,11,0,5.0,155.0,4.6,14.9,157.0,138.25,111.02
2018,12,14,11,15,3.5,143.0,4.6,15.0,144.5,126.27,100.87
2018,12,14,11,30,2.0,131.0,4.6,15.1,132.0,114.19,90.68
2018,12,14,11,45,39.0,137.5,4.65,15.2,156.5,157.74,128.09
2018,12,14,12,0,76.0,144.0,4.7,15.3,181.0,209.91,172.34
2018,12,14,12,15,50.0,139.0,4.7,15.35,163.5,172.58,140.76
2018,12,14,12,30,24.0,134.0,4.7,15.4,146.0,147.58,119.21
2018,12,14,12,45,28.5,147.5,4.65,15.45,161.0,168.19,136.54
2018,12,14,13,0,33.0,161.0,4.6,15.5,176.0,190.17,154.9
2018,12,14,13,15,80.5,158.5,4.55,15.5,194.0,232.64,191.91
2018,12,14,13,30,128.0,156.0,4.5,15.5,212.0,294.3,244.19
2018,12,14,13,45,90.0,115.5,4.4,15.5,153.5,211.96,175.81
2018,12,14,14,0,52.0,75.0,4.3,15.5,95.0,129.78,106.48
2018,12,14,14,15,88.5,78.5,4.05,15.35,110.0,168.64,140.8
2018,12,14,14,30,125.0,82.0,3.8,15.2,125.0,224.6,188.73
2018,12,14,14,45,135.0,92.0,3.6,15.05,133.5,231.79,194.99
2018,12,14,15,0,145.0,102.0,3.4,14.9,142.0,258.9,217.34
2018,12,14,15,15,107.5,85.0,3.4,14.9,112.5,204.19,170.43
2018,12,14,15,30,70.0,68.0,3.4,14.9,83.0,149.99,123.42
2018,12,14,15,45,55.0,54.5,2.75,14.05,64.5,121.18,98.11
2018,12,14,16,0,40.0,41.0,2.1,13.2,46.0,92.67,72.47
2018,12,14,16,15,34.0,28.0,2.0,12.85,31.0,72.19,50.26
2018,12,14,16,30,28.0,15.0,1.9,12.5,16.0,42.36,0.0
2018,12,14,16,45,14.0,7.5,1.75,12.1,8.0,16.04,0.0
2018,12,14,17,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,7,15,11.0,5.5,1.05,9.25,6.0,0.0,0.0
2018,12,15,7,30,22.0,11.0,1.1,9.7,12.0,9.39,0.0
2018,12,15,7,45,22.0,25.5,1.15,10.1,27.5,20.55,8.23
2018,12,15,8,0,22.0,40.0,1.2,10.5,43.0,31.67,21.72
2018,12,15,8,15,33.5,56.0,1.35,10.9,62.0,45.9,32.6
2018,12,15,8,30,45.0,72.0,1.5,11.3,81.0,63.23,46.69
2018,12,15,8,45,102.5,87.5,1.65,11.7,113.5,91.06,67.99
2018,12,15,9,0,160.0,103.0,1.8,12.1,146.0,125.26,95.34
2018,12,15,9,15,344.5,97.5,1.8,12.65,206.0,191.5,146.37
2018,12,15,9,30,529.0,92.0,1.8,13.2,266.0,275.65,214.15
2018,12,15,9,45,564.5,93.0,1.85,13.75,295.0,323.95,256.35
2018,12,15,10,0,600.0,94.0,1.9,14.3,324.0,375.05,300.19
2018,12,15,10,15,426.5,132.0,1.85,14.8,301.0,355.98,287.56
2018,12,15,10,30,253.0,170.0,1.8,15.3,278.0,314.05,254.6
2018,12,15,10,45,205.5,178.0,1.75,15.85,268.0,298.7,242.44
2018,12,15,11,0,158.0,186.0,1.7,16.4,258.0,288.35,233.51
2018,12,15,11,15,108.0,191.5,1.65,16.65,241.5,269.34,217.46
2018,12,15,11,30,58.0,197.0,1.6,16.9,225.0,232.74,187.05
2018,12,15,11,45,81.0,201.5,1.5,17.2,240.5,259.09,208.59
2018,12,15,12,0,104.0,206.0,1.4,17.5,256.0,287.12,231.06
2018,12,15,12,15,79.0,200.5,1.4,17.6,238.5,265.55,213.28
2018,12,15,12,30,54.0,195.0,1.4,17.7,221.0,242.39,194.31
2018,12,15,12,45,79.5,194.5,1.35,17.85,232.0,267.72,215.4
2018,12,15,13,0,105.0,194.0,1.3,18.0,243.0,312.09,250.96
2018,12,15,13,15,127.5,185.5,1.3,18.0,242.5,326.78,263.36
2018,12,15,13,30,150.0,177.0,1.3,18.0,242.0,341.51,275.97
2018,12,15,13,45,90.5,153.0,1.25,17.95,191.5,260.48,210.71
2018,12,15,14,0,31.0,129.0,1.2,17.9,141.0,160.58,128.86
2018,12,15,14,15,22.0,114.5,1.1,17.75,122.5,136.96,109.7
2018,12,15,14,30,13.0,100.0,1.0,17.6,104.0,102.29,80.91
2018,12,15,14,45,9.5,88.0,0.9,17.45,91.0,87.7,68.78
2018,12,15,15,0,6.0,76.0,0.8,17.3,78.0,73.14,56.49
2018,12,15,15,15,3.5,74.0,0.8,17.3,75.0,71.8,55.16
2018,12,15,15,30,1.0,72.0,0.8,17.3,72.0,72.54,55.37
2018,12,15,15,45,0.5,56.0,0.8,16.25,56.0,55.86,41.17
2018,12,15,16,0,0.0,40.0,0.8,15.2,40.0,38.54,26.22
2018,12,15,16,15,12.0,27.0,0.9,14.65,27.5,40.15,25.3
2018,12,15,16,30,24.0,14.0,1.0,14.1,15.0,37.37,0.0
2018,12,15,16,45,12.0,7.0,1.1,13.55,7.5,14.25,0.0
2018,12,15,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.0,11.8,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.5,2.15,12.25,4.5,3.69,0.0
2018,12,16,8,0,0.0,7.0,2.3,12.7,7.0,5.74,0.0
2018,12,16,8,15,0.0,8.5,2.55,13.05,8.5,6.98,0.24
2018,12,16,8,30,0.0,10.0,2.8,13.4,10.0,8.21,1.37
2018,12,16,8,45,0.0,22.0,3.0,13.8,22.0,18.11,9.92
2018,12,16,9,0,0.0,34.0,3.2,14.2,34.0,28.05,18.48
2018,12,16,9,15,0.0,56.0,3.35,14.45,56.0,46.36,34.16
2018,12,16,9,30,0.0,78.0,3.5,14.7,78.0,64.93,49.92
2018,12,16,9,45,0.0,67.0,3.65,15.0,67.0,55.53,41.83
2018,12,16,10,0,0.0,56.0,3.8,15.3,56.0,46.36,33.93
2018,12,16,10,15,0.0,38.5,3.85,15.4,38.5,31.81,21.51
2018,12,16,10,30,0.0,21.0,3.9,15.5,21.0,17.32,9.13
2018,12,16,10,45,0.5,51.5,3.9,15.65,51.5,42.92,30.85
2018,12,16,11,0,1.0,82.0,3.9,15.8,82.0,68.74,52.56
2018,12,16,11,15,0.5,87.5,3.8,15.8,87.5,73.25,56.28
2018,12,16,11,30,0.0,93.0,3.7,15.8,93.0,77.8,60.03
2018,12,16,11,45,0.0,84.5,3.6,15.8,84.5,70.21,53.64
2018,12,16,12,0,0.0,76.0,3.5,15.8,76.0,63.08,47.65
2018,12,16,12,15,17.5,93.5,3.4,15.75,102.0,99.03,78.47
2018,12,16,12,30,35.0,111.0,3.3,15.7,128.0,132.44,106.97
2018,12,16,12,45,17.5,84.5,3.2,15.65,93.0,91.67,72.41
2018,12,16,13,0,0.0,58.0,3.1,15.6,58.0,48.05,35.1
2018,12,16,13,15,0.5,64.0,3.15,15.6,64.0,53.49,39.78
2018,12,16,13,30,1.0,70.0,3.2,15.6,70.0,58.95,44.46
2018,12,16,13,45,0.5,64.0,3.2,15.55,64.0,53.49,39.89
2018,12,16,14,0,0.0,58.0,3.2,15.5,58.0,48.02,35.3
2018,12,16,14,15,0.0,48.5,3.2,15.45,48.5,40.11,28.63
2018,12,16,14,30,0.0,39.0,3.2,15.4,39.0,32.21,21.93
2018,12,16,14,45,0.0,31.5,3.25,15.3,31.5,25.98,16.64
2018,12,16,15,0,0.0,24.0,3.3,15.2,24.0,19.77,11.32
2018,12,16,15,15,0.0,16.0,3.3,15.2,16.0,13.16,5.62
2018,12,16,15,30,0.0,8.0,3.3,15.2,8.0,6.57,0.0
2018,12,16,15,45,0.0,7.0,3.15,14.8,7.0,5.74,0.0
2018,12,16,16,0,0.0,6.0,3.0,14.4,6.0,4.92,0.0
2018,12,16,16,15,2.0,4.5,3.0,14.3,4.5,5.31,0.0
2018,12,16,16,30,4.0,3.0,3.0,14.2,3.0,5.81,0.0
2018,12,16,16,45,2.0,1.5,3.0,14.1,1.5,2.66,0.0
2018,12,16,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,7,15,48.5,6.0,1.1,9.05,7.5,0.0,0.0
2018,12,17,7,30,97.0,12.0,1.1,9.6,15.0,10.24,0.0
2018,12,17,7,45,160.5,25.5,1.1,10.2,39.5,19.8,6.6
2018,12,17,8,0,224.0,39.0,1.1,10.8,64.0,30.01,20.13
2018,12,17,8,15,432.5,40.0,1.15,11.25,113.5,48.15,25.98
2018,12,17,8,30,641.0,41.0,1.2,11.7,163.0,100.39,53.44
2018,12,17,8,45,582.0,53.5,1.3,12.15,183.5,142.5,89.73
2018,12,17,9,0,523.0,66.0,1.4,12.6,204.0,179.3,125.75
2018,12,17,9,15,608.0,67.5,1.35,12.95,249.5,238.07,175.73
2018,12,17,9,30,693.0,69.0,1.3,13.3,295.0,305.81,233.67
2018,12,17,9,45,757.5,64.5,1.3,13.7,334.0,368.39,287.62
2018,12,17,10,0,822.0,60.0,1.3,14.1,373.0,435.63,344.28
2018,12,17,10,15,837.0,61.5,1.3,14.35,398.5,487.5,388.17
2018,12,17,10,30,852.0,63.0,1.3,14.6,424.0,540.67,431.65
2018,12,17,10,45,862.0,64.0,1.35,14.9,443.5,589.73,470.93
2018,12,17,11,0,872.0,65.0,1.4,15.2,463.0,637.46,508.15
2018,12,17,11,15,877.5,66.0,1.4,15.35,475.0,680.58,540.93
2018,12,17,11,30,883.0,67.0,1.4,15.5,487.0,721.56,569.77
2018,12,17,11,45,884.5,67.0,1.45,15.65,491.5,755.98,593.96
2018,12,17,12,0,886.0,67.0,1.5,15.8,496.0,787.6,616.13
2018,12,17,12,15,841.0,77.0,1.55,15.85,482.0,798.69,624.07
2018,12,17,12,30,796.0,87.0,1.6,15.9,468.0,796.83,623.22
2018,12,17,12,45,617.5,123.5,1.65,15.95,415.5,711.09,562.44
2018,12,17,13,0,439.0,160.0,1.7,16.0,363.0,602.51,482.07
2018,12,17,13,15,358.0,158.5,1.7,15.95,320.0,517.45,418.67
2018,12,17,13,30,277.0,157.0,1.7,15.9,277.0,449.5,366.0
2018,12,17,13,45,252.5,147.5,1.7,15.85,252.5,420.25,343.91
2018,12,17,14,0,228.0,138.0,1.7,15.8,228.0,389.63,320.18
2018,12,17,14,15,248.0,133.0,1.55,15.45,224.0,404.84,333.35
2018,12,17,14,30,268.0,128.0,1.4,15.1,220.0,419.28,345.4
2018,12,17,14,45,323.5,105.0,1.2,14.8,204.0,459.39,377.73
2018,12,17,15,0,379.0,82.0,1.0,14.5,188.0,475.47,390.36
2018,12,17,15,15,477.5,65.0,1.0,14.5,178.5,541.29,439.92
2018,12,17,15,30,576.0,48.0,1.0,14.5,169.0,593.24,476.07
2018,12,17,15,45,378.0,46.5,0.95,13.45,119.0,416.16,338.22
2018,12,17,16,0,180.0,45.0,0.9,12.4,69.0,245.8,198.69
2018,12,17,16,15,135.5,31.0,0.95,12.1,45.5,190.43,142.46
2018,12,17,16,30,91.0,17.0,1.0,11.8,22.0,114.44,0.0
2018,12,17,16,45,45.5,8.5,1.05,11.45,11.0,38.72,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,7,15,26.0,5.5,1.2,8.5,6.0,0.0,0.0
2018,12,18,7,30,52.0,11.0,1.2,9.1,12.0,9.39,0.0
2018,12,18,7,45,109.0,25.0,1.15,9.7,34.5,19.32,5.7
2018,12,18,8,0,166.0,39.0,1.1,10.3,57.0,29.83,19.95
2018,12,18,8,15,258.5,50.5,1.2,10.85,92.5,48.36,30.16
2018,12,18,8,30,351.0,62.0,1.3,11.4,128.0,86.04,53.43
2018,12,18,8,45,538.5,55.0,1.4,12.0,183.0,135.9,86.18
2018,12,18,9,0,726.0,48.0,1.5,12.6,238.0,205.87,139.68
2018,12,18,9,15,752.0,51.5,1.45,13.05,273.0,261.44,190.04
2018,12,18,9,30,778.0,55.0,1.4,13.5,308.0,319.12,242.14
2018,12,18,9,45,794.0,58.5,1.3,13.95,338.5,374.78,291.6
2018,12,18,10,0,810.0,62.0,1.2,14.4,369.0,430.89,339.69
2018,12,18,10,15,825.0,63.5,1.2,14.75,394.5,484.54,384.7
2018,12,18,10,30,840.0,65.0,1.2,15.1,420.0,537.91,427.98
2018,12,18,10,45,850.5,65.5,1.2,15.45,439.0,583.17,463.92
2018,12,18,11,0,861.0,66.0,1.2,15.8,458.0,630.22,500.03
2018,12,18,11,15,867.0,67.0,1.25,16.0,470.5,673.3,532.94
2018,12,18,11,30,873.0,68.0,1.3,16.2,483.0,714.32,562.2
2018,12,18,11,45,875.0,68.0,1.35,16.4,487.5,748.86,586.3
2018,12,18,12,0,877.0,68.0,1.4,16.6,492.0,780.67,608.43
2018,12,18,12,15,876.0,67.5,1.4,16.65,489.0,806.53,626.14
2018,12,18,12,30,875.0,67.0,1.4,16.7,486.0,829.22,641.71
2018,12,18,12,45,834.0,74.5,1.45,16.75,467.5,833.27,645.06
2018,12,18,13,0,793.0,82.0,1.5,16.8,449.0,824.03,639.5
2018,12,18,13,15,578.5,122.5,1.55,16.75,385.0,700.29,552.69
2018,12,18,13,30,364.0,163.0,1.6,16.7,321.0,535.8,430.6
2018,12,18,13,45,311.5,157.0,1.6,16.7,287.0,486.45,394.03
2018,12,18,14,0,259.0,151.0,1.6,16.7,253.0,435.47,354.54
2018,12,18,14,15,443.5,116.0,1.55,16.55,274.5,582.04,471.68
2018,12,18,14,30,628.0,81.0,1.5,16.4,296.0,713.23,568.17
2018,12,18,14,45,520.5,85.0,1.45,16.25,250.5,617.15,496.15
2018,12,18,15,0,413.0,89.0,1.4,16.1,205.0,515.6,419.88
2018,12,18,15,15,346.0,81.0,1.4,16.1,168.5,442.74,363.09
